Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,1,7,15,64.5,6.0,0.7,9.35,8.0,0.0,0.0
2018,1,1,7,30,129.0,12.0,0.9,9.8,16.0,61.94,0.0
2018,1,1,7,45,237.0,24.5,1.05,10.2,46.0,148.72,79.47
2018,1,1,8,0,345.0,37.0,1.2,10.6,76.0,221.82,172.14
2018,1,1,8,15,373.5,46.5,1.3,11.15,105.5,253.88,204.55
2018,1,1,8,30,402.0,56.0,1.4,11.7,135.0,286.2,234.06
2018,1,1,8,45,355.0,76.0,1.45,12.25,157.0,288.85,237.79
2018,1,1,9,0,308.0,96.0,1.5,12.8,179.0,290.69,239.74
2018,1,1,9,15,349.0,105.5,1.5,13.6,212.5,325.6,268.0
2018,1,1,9,30,390.0,115.0,1.5,14.4,246.0,360.22,295.03
2018,1,1,9,45,435.0,120.0,1.5,15.25,280.0,391.36,318.62
2018,1,1,10,0,480.0,125.0,1.5,16.1,314.0,421.47,340.79
2018,1,1,10,15,498.5,130.5,1.45,17.0,339.0,435.53,349.62
2018,1,1,10,30,517.0,136.0,1.4,17.9,364.0,447.74,356.84
2018,1,1,10,45,562.0,132.5,1.3,18.8,390.5,463.29,366.38
2018,1,1,11,0,607.0,129.0,1.2,19.7,417.0,480.03,376.28
2018,1,1,11,15,670.0,117.0,1.2,20.1,443.5,491.21,383.1
2018,1,1,11,30,733.0,105.0,1.2,20.5,470.0,498.38,386.6
2018,1,1,11,45,757.0,100.0,1.15,20.9,481.0,488.71,376.93
2018,1,1,12,0,781.0,95.0,1.1,21.3,492.0,476.48,365.16
2018,1,1,12,15,770.5,97.5,1.1,21.45,488.0,452.34,344.89
2018,1,1,12,30,760.0,100.0,1.1,21.6,484.0,425.21,322.12
2018,1,1,12,45,704.5,111.5,1.05,21.7,462.5,388.08,291.74
2018,1,1,13,0,649.0,123.0,1.0,21.8,441.0,352.26,262.3
2018,1,1,13,15,669.5,113.5,0.95,21.75,432.5,324.09,237.36
2018,1,1,13,30,690.0,104.0,0.9,21.7,424.0,293.13,209.55
2018,1,1,13,45,646.5,107.5,0.9,21.65,395.5,254.88,177.69
2018,1,1,14,0,603.0,111.0,0.9,21.6,367.0,218.91,148.07
2018,1,1,14,15,485.0,123.0,0.8,21.35,319.5,179.56,119.93
2018,1,1,14,30,367.0,135.0,0.7,21.1,272.0,149.84,101.42
2018,1,1,14,45,339.5,124.0,0.6,20.85,241.5,122.35,83.09
2018,1,1,15,0,312.0,113.0,0.5,20.6,211.0,93.76,67.3
2018,1,1,15,15,302.5,97.5,0.5,20.6,182.0,70.51,55.78
2018,1,1,15,30,293.0,82.0,0.5,20.6,153.0,60.21,46.82
2018,1,1,15,45,319.0,67.0,0.5,19.2,131.0,50.06,38.04
2018,1,1,16,0,345.0,52.0,0.5,17.8,109.0,39.53,28.72
2018,1,1,16,15,276.0,41.0,0.55,17.35,78.0,31.7,21.33
2018,1,1,16,30,207.0,30.0,0.6,16.9,47.0,23.61,11.63
2018,1,1,16,45,123.0,17.5,0.65,16.45,26.0,16.68,0.0
2018,1,1,17,0,39.0,5.0,0.7,16.0,5.0,4.77,0.0
2018,1,1,17,15,19.5,2.5,0.75,15.7,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2018,1,2,7,45,0.0,11.5,0.8,14.45,11.5,10.65,0.43
2018,1,2,8,0,0.0,18.0,0.7,14.9,18.0,16.69,7.9
2018,1,2,8,15,0.0,24.5,0.8,15.55,24.5,22.72,13.38
2018,1,2,8,30,0.0,31.0,0.9,16.2,31.0,28.77,18.68
2018,1,2,8,45,0.0,35.5,1.0,16.9,35.5,32.95,22.31
2018,1,2,9,0,0.0,40.0,1.1,17.6,40.0,37.14,25.86
2018,1,2,9,15,0.0,55.5,1.0,18.2,55.5,51.59,37.98
2018,1,2,9,30,0.0,71.0,0.9,18.8,71.0,66.33,50.15
2018,1,2,9,45,0.0,79.5,0.85,19.45,79.5,74.47,56.68
2018,1,2,10,0,0.0,88.0,0.8,20.1,88.0,82.59,63.11
2018,1,2,10,15,0.5,102.0,0.85,20.95,102.0,96.39,74.05
2018,1,2,10,30,1.0,116.0,0.9,21.8,116.0,110.1,84.76
2018,1,2,10,45,19.0,152.0,0.95,22.65,161.0,155.3,120.7
2018,1,2,11,0,37.0,188.0,1.0,23.5,206.0,205.05,159.23
2018,1,2,11,15,87.0,204.0,1.0,23.75,247.0,245.92,190.77
2018,1,2,11,30,137.0,220.0,1.0,24.0,288.0,289.2,223.44
2018,1,2,11,45,180.5,222.0,1.0,24.25,313.0,307.68,236.73
2018,1,2,12,0,224.0,224.0,1.0,24.5,338.0,323.79,248.0
2018,1,2,12,15,276.5,216.0,0.9,24.35,356.5,334.5,255.0
2018,1,2,12,30,329.0,208.0,0.8,24.2,375.0,338.54,256.54
2018,1,2,12,45,337.5,201.5,0.65,24.1,370.0,322.61,242.83
2018,1,2,13,0,346.0,195.0,0.5,24.0,365.0,305.42,228.02
2018,1,2,13,15,232.0,199.0,0.45,23.75,311.5,255.49,191.04
2018,1,2,13,30,118.0,203.0,0.4,23.5,258.0,214.01,161.37
2018,1,2,13,45,82.5,181.5,0.35,23.3,219.0,181.3,136.92
2018,1,2,14,0,47.0,160.0,0.3,23.1,180.0,150.74,114.25
2018,1,2,14,15,25.0,123.5,0.3,22.6,134.0,113.81,86.18
2018,1,2,14,30,3.0,87.0,0.3,22.1,88.0,80.46,60.6
2018,1,2,14,45,67.5,94.5,0.25,21.6,116.0,85.3,62.5
2018,1,2,15,0,132.0,102.0,0.2,21.1,144.0,86.93,64.19
2018,1,2,15,15,105.0,93.5,0.2,21.1,124.0,76.07,60.41
2018,1,2,15,30,78.0,85.0,0.2,21.1,104.0,69.34,54.53
2018,1,2,15,45,74.0,71.0,0.4,20.15,86.5,58.63,45.27
2018,1,2,16,0,70.0,57.0,0.6,19.2,69.0,47.65,35.53
2018,1,2,16,15,48.5,42.0,0.7,18.7,49.0,35.66,24.59
2018,1,2,16,30,27.0,27.0,0.8,18.2,29.0,24.24,12.42
2018,1,2,16,45,24.0,15.5,0.85,17.7,16.5,14.77,0.0
2018,1,2,17,0,21.0,4.0,0.9,17.2,4.0,3.81,0.0
2018,1,2,17,15,10.5,2.0,0.9,16.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.35,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,13.8,3.0,2.86,0.0
2018,1,3,7,45,0.0,6.0,1.3,14.3,6.0,5.55,0.0
2018,1,3,8,0,0.0,9.0,1.3,14.8,9.0,8.33,1.11
2018,1,3,8,15,0.0,11.0,1.4,15.4,11.0,10.18,2.88
2018,1,3,8,30,0.0,13.0,1.5,16.0,13.0,12.04,4.54
2018,1,3,8,45,0.0,16.0,1.65,16.55,16.0,14.82,6.96
2018,1,3,9,0,0.0,19.0,1.8,17.1,19.0,17.61,9.34
2018,1,3,9,15,0.0,20.5,1.95,17.55,20.5,19.01,10.51
2018,1,3,9,30,0.0,22.0,2.1,18.0,22.0,20.4,11.66
2018,1,3,9,45,0.0,24.5,2.25,18.4,24.5,22.73,13.58
2018,1,3,10,0,0.0,27.0,2.4,18.8,27.0,25.06,15.49
2018,1,3,10,15,0.0,24.5,2.35,19.0,24.5,22.74,13.49
2018,1,3,10,30,0.0,22.0,2.3,19.2,22.0,20.42,11.51
2018,1,3,10,45,0.0,23.0,2.3,19.35,23.0,21.35,12.26
2018,1,3,11,0,0.0,24.0,2.3,19.5,24.0,22.28,13.01
2018,1,3,11,15,0.0,26.5,2.15,19.5,26.5,24.61,14.93
2018,1,3,11,30,0.0,29.0,2.0,19.5,29.0,26.94,16.86
2018,1,3,11,45,0.0,35.5,1.9,19.45,35.5,32.99,21.89
2018,1,3,12,0,0.0,42.0,1.8,19.4,42.0,39.04,26.92
2018,1,3,12,15,0.0,48.5,1.6,19.25,48.5,45.1,31.96
2018,1,3,12,30,0.0,55.0,1.4,19.1,55.0,51.15,37.01
2018,1,3,12,45,0.0,52.5,1.15,19.0,52.5,48.82,35.11
2018,1,3,13,0,0.0,50.0,0.9,18.9,50.0,46.49,33.22
2018,1,3,13,15,0.0,41.0,0.9,18.7,41.0,38.1,26.3
2018,1,3,13,30,0.0,32.0,0.9,18.5,32.0,29.72,19.35
2018,1,3,13,45,0.0,33.5,0.95,18.35,33.5,31.11,20.57
2018,1,3,14,0,0.0,35.0,1.0,18.2,35.0,32.5,21.78
2018,1,3,14,15,1.0,61.5,1.0,18.0,62.0,57.36,42.66
2018,1,3,14,30,2.0,88.0,1.0,17.8,89.0,81.23,62.59
2018,1,3,14,45,22.5,104.5,1.05,17.55,112.0,93.23,71.9
2018,1,3,15,0,43.0,121.0,1.1,17.3,135.0,102.16,79.44
2018,1,3,15,15,47.0,108.5,1.1,17.3,122.0,90.0,73.56
2018,1,3,15,30,51.0,96.0,1.1,17.3,109.0,79.97,64.71
2018,1,3,15,45,38.0,79.0,1.1,16.55,87.5,66.67,52.99
2018,1,3,16,0,25.0,62.0,1.1,15.8,66.0,53.08,40.8
2018,1,3,16,15,14.5,45.5,1.35,15.55,47.5,39.58,28.34
2018,1,3,16,30,4.0,29.0,1.6,15.3,29.0,26.2,14.47
2018,1,3,16,45,5.0,16.0,1.8,15.05,16.0,14.54,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,2.86,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,17.0,5.0,1.6,14.0,5.5,0.0,0.0
2018,1,4,7,30,34.0,10.0,1.8,14.5,11.0,22.87,0.0
2018,1,4,7,45,174.5,23.0,2.0,15.05,41.5,119.4,60.53
2018,1,4,8,0,315.0,36.0,2.2,15.6,72.0,207.98,158.95
2018,1,4,8,15,263.0,51.0,2.35,16.0,89.5,205.95,163.53
2018,1,4,8,30,211.0,66.0,2.5,16.4,107.0,192.14,154.87
2018,1,4,8,45,294.5,75.5,2.65,16.85,147.0,257.85,210.21
2018,1,4,9,0,378.0,85.0,2.8,17.3,187.0,316.29,258.58
2018,1,4,9,15,344.0,104.5,2.95,17.75,208.0,322.99,263.7
2018,1,4,9,30,310.0,124.0,3.1,18.2,229.0,318.18,259.35
2018,1,4,9,45,345.0,133.5,3.25,18.7,261.0,348.27,283.12
2018,1,4,10,0,380.0,143.0,3.4,19.2,293.0,385.95,312.17
2018,1,4,10,15,340.0,160.0,3.5,19.6,301.5,370.81,298.84
2018,1,4,10,30,300.0,177.0,3.6,20.0,310.0,362.5,290.91
2018,1,4,10,45,320.0,182.0,3.65,20.4,330.0,374.24,299.26
2018,1,4,11,0,340.0,187.0,3.7,20.8,350.0,384.57,306.29
2018,1,4,11,15,454.5,162.5,3.7,20.95,386.5,420.78,334.29
2018,1,4,11,30,569.0,138.0,3.7,21.1,423.0,449.57,355.76
2018,1,4,11,45,540.0,147.0,3.7,21.3,420.5,426.96,336.53
2018,1,4,12,0,511.0,156.0,3.7,21.5,418.0,406.72,319.2
2018,1,4,12,15,574.0,143.5,3.7,21.5,437.0,410.44,320.42
2018,1,4,12,30,637.0,131.0,3.7,21.5,456.0,406.81,315.25
2018,1,4,12,45,626.5,131.0,3.65,21.5,446.5,380.02,292.06
2018,1,4,13,0,616.0,131.0,3.6,21.5,437.0,352.25,267.85
2018,1,4,13,15,548.5,140.5,3.55,21.4,406.5,311.7,234.49
2018,1,4,13,30,481.0,150.0,3.5,21.3,376.0,275.95,205.18
2018,1,4,13,45,399.5,158.0,3.4,21.2,339.5,239.13,175.95
2018,1,4,14,0,318.0,166.0,3.3,21.1,303.0,209.75,153.56
2018,1,4,14,15,267.5,153.0,3.2,20.85,263.0,173.38,125.46
2018,1,4,14,30,217.0,140.0,3.1,20.6,223.0,141.35,101.72
2018,1,4,14,45,402.5,108.5,3.0,20.4,244.0,114.24,74.03
2018,1,4,15,0,588.0,77.0,2.9,20.2,265.0,72.42,43.13
2018,1,4,15,15,607.5,67.0,2.9,20.2,239.5,47.03,35.57
2018,1,4,15,30,627.0,57.0,2.9,20.2,214.0,40.73,30.02
2018,1,4,15,45,570.5,51.5,2.1,19.0,174.5,37.84,27.5
2018,1,4,16,0,514.0,46.0,1.3,17.8,135.0,34.96,24.83
2018,1,4,16,15,424.5,38.0,1.25,17.2,97.5,29.74,19.83
2018,1,4,16,30,335.0,30.0,1.2,16.6,60.0,24.41,13.35
2018,1,4,16,45,202.5,19.5,1.15,16.05,34.5,16.33,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,8.58,0.0
2018,1,4,17,15,35.0,4.5,1.05,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,5.5,4.0,1.05,14.45,4.0,0.0,0.0
2018,1,5,7,30,11.0,8.0,1.1,15.0,8.0,11.95,0.0
2018,1,5,7,45,22.0,23.5,1.15,15.6,25.5,35.66,14.33
2018,1,5,8,0,33.0,39.0,1.2,16.2,43.0,59.85,42.45
2018,1,5,8,15,47.0,55.0,1.25,16.6,63.0,84.28,64.25
2018,1,5,8,30,61.0,71.0,1.3,17.0,83.0,116.09,91.49
2018,1,5,8,45,68.0,87.5,1.4,17.4,103.5,130.32,103.87
2018,1,5,9,0,75.0,104.0,1.5,17.8,124.0,151.72,121.79
2018,1,5,9,15,48.5,112.5,1.55,18.2,126.0,144.64,115.62
2018,1,5,9,30,22.0,121.0,1.6,18.6,128.0,131.1,103.96
2018,1,5,9,45,55.0,143.0,1.7,19.0,164.0,178.69,142.98
2018,1,5,10,0,88.0,165.0,1.8,19.4,200.0,219.96,176.09
2018,1,5,10,15,162.0,176.0,1.8,19.65,246.0,279.14,223.4
2018,1,5,10,30,236.0,187.0,1.8,19.9,292.0,337.23,268.66
2018,1,5,10,45,232.5,194.0,1.8,20.15,301.5,337.97,268.09
2018,1,5,11,0,229.0,201.0,1.8,20.4,311.0,337.88,267.12
2018,1,5,11,15,205.0,209.0,1.75,20.65,309.5,321.28,253.18
2018,1,5,11,30,181.0,217.0,1.7,20.9,308.0,310.61,243.91
2018,1,5,11,45,287.5,202.0,1.7,21.1,348.5,348.39,272.85
2018,1,5,12,0,394.0,187.0,1.7,21.3,389.0,380.45,296.24
2018,1,5,12,15,323.5,200.5,1.75,21.35,366.5,343.96,267.11
2018,1,5,12,30,253.0,214.0,1.8,21.4,344.0,313.47,243.01
2018,1,5,12,45,260.5,210.0,1.85,21.45,341.5,301.72,233.05
2018,1,5,13,0,268.0,206.0,1.9,21.5,339.0,288.89,221.93
2018,1,5,13,15,274.5,197.0,1.9,21.35,329.5,270.24,206.2
2018,1,5,13,30,281.0,188.0,1.9,21.2,320.0,250.68,189.5
2018,1,5,13,45,264.0,180.5,1.95,21.0,300.0,225.31,168.77
2018,1,5,14,0,247.0,173.0,2.0,20.8,280.0,200.89,148.91
2018,1,5,14,15,169.5,160.0,1.95,20.5,231.0,165.67,123.23
2018,1,5,14,30,92.0,147.0,1.9,20.2,182.0,134.9,101.83
2018,1,5,14,45,95.0,134.0,1.85,19.9,167.5,117.9,88.62
2018,1,5,15,0,98.0,121.0,1.8,19.6,153.0,100.63,76.18
2018,1,5,15,15,55.0,102.0,1.8,19.6,119.5,85.9,69.42
2018,1,5,15,30,12.0,83.0,1.8,19.6,86.0,73.55,58.63
2018,1,5,15,45,26.0,68.0,1.35,18.65,73.0,59.13,46.07
2018,1,5,16,0,40.0,53.0,0.9,17.7,60.0,46.8,35.13
2018,1,5,16,15,45.5,41.5,0.85,17.3,47.5,35.47,24.77
2018,1,5,16,30,51.0,30.0,0.8,16.9,35.0,25.87,14.78
2018,1,5,16,45,36.5,18.0,0.75,16.5,20.5,15.74,0.0
2018,1,5,17,0,22.0,6.0,0.7,16.1,6.0,5.72,0.0
2018,1,5,17,15,11.0,3.0,0.7,15.95,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,6,7,15,0.5,2.5,0.4,12.2,2.5,0.0,0.0
2018,1,6,7,30,1.0,5.0,0.5,12.4,5.0,5.16,0.0
2018,1,6,7,45,0.5,11.0,0.55,12.55,11.0,10.4,0.29
2018,1,6,8,0,0.0,17.0,0.6,12.7,17.0,15.76,7.26
2018,1,6,8,15,0.0,24.0,0.75,12.95,24.0,22.26,13.18
2018,1,6,8,30,0.0,31.0,0.9,13.2,31.0,28.77,18.95
2018,1,6,8,45,71.5,56.5,1.0,13.45,76.0,100.34,80.66
2018,1,6,9,0,143.0,82.0,1.1,13.7,121.0,176.92,145.43
2018,1,6,9,15,186.0,105.5,1.15,13.95,164.0,228.35,187.92
2018,1,6,9,30,229.0,129.0,1.2,14.2,207.0,279.35,229.24
2018,1,6,9,45,226.0,142.5,1.25,14.5,226.0,291.73,238.46
2018,1,6,10,0,223.0,156.0,1.3,14.8,245.0,303.05,246.83
2018,1,6,10,15,270.0,165.5,1.3,15.3,280.5,337.75,273.79
2018,1,6,10,30,317.0,175.0,1.3,15.8,316.0,371.34,299.18
2018,1,6,10,45,214.5,177.0,1.25,16.3,274.5,310.26,249.04
2018,1,6,11,0,112.0,179.0,1.2,16.8,233.0,243.99,195.0
2018,1,6,11,15,108.5,192.0,1.2,17.2,245.5,251.65,200.59
2018,1,6,11,30,105.0,205.0,1.2,17.6,258.0,258.68,205.32
2018,1,6,11,45,91.0,208.5,1.25,18.0,255.0,246.4,194.94
2018,1,6,12,0,77.0,212.0,1.3,18.4,252.0,239.04,188.57
2018,1,6,12,15,88.5,205.0,1.4,18.55,250.5,234.08,184.45
2018,1,6,12,30,100.0,198.0,1.5,18.7,249.0,230.36,181.2
2018,1,6,12,45,226.5,196.0,1.6,18.8,310.0,275.9,215.71
2018,1,6,13,0,353.0,194.0,1.7,18.9,371.0,311.04,240.29
2018,1,6,13,15,312.0,188.0,1.75,18.85,340.5,276.05,211.92
2018,1,6,13,30,271.0,182.0,1.8,18.8,310.0,243.43,185.77
2018,1,6,13,45,284.0,171.5,1.85,18.75,300.0,223.94,168.59
2018,1,6,14,0,297.0,161.0,1.9,18.7,290.0,203.03,150.03
2018,1,6,14,15,403.0,136.0,1.9,18.5,298.5,182.53,128.1
2018,1,6,14,30,509.0,111.0,1.9,18.3,307.0,154.67,100.55
2018,1,6,14,45,346.5,109.0,1.85,18.1,237.0,112.31,74.71
2018,1,6,15,0,184.0,107.0,1.8,17.9,167.0,89.72,65.54
2018,1,6,15,15,212.0,98.0,1.8,17.9,158.5,74.96,60.38
2018,1,6,15,30,240.0,89.0,1.8,17.9,150.0,68.87,54.98
2018,1,6,15,45,278.0,73.5,1.35,16.45,132.0,54.59,42.55
2018,1,6,16,0,316.0,58.0,0.9,15.0,114.0,43.85,33.0
2018,1,6,16,15,210.0,45.5,0.95,14.4,78.5,34.92,24.67
2018,1,6,16,30,104.0,33.0,1.0,13.8,43.0,27.06,16.23
2018,1,6,16,45,77.5,20.0,1.0,13.15,25.5,16.66,0.0
2018,1,6,17,0,51.0,7.0,1.0,12.5,8.0,6.67,0.0
2018,1,6,17,15,25.5,3.5,1.0,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,7,15,45.0,6.0,1.2,9.6,7.5,0.0,0.0
2018,1,7,7,30,90.0,12.0,1.5,10.3,15.0,46.9,0.0
2018,1,7,7,45,143.5,26.0,1.75,10.95,38.5,111.59,57.84
2018,1,7,8,0,197.0,40.0,2.0,11.6,62.0,160.0,123.67
2018,1,7,8,15,255.0,52.5,2.2,12.1,94.5,204.97,165.35
2018,1,7,8,30,313.0,65.0,2.4,12.6,127.0,252.41,207.07
2018,1,7,8,45,372.5,74.0,2.6,13.15,164.0,297.92,246.27
2018,1,7,9,0,432.0,83.0,2.8,13.7,201.0,344.62,285.45
2018,1,7,9,15,376.0,102.5,2.9,14.25,216.0,340.02,281.25
2018,1,7,9,30,320.0,122.0,3.0,14.8,231.0,322.94,266.64
2018,1,7,9,45,373.0,129.0,3.1,15.35,268.5,369.92,304.25
2018,1,7,10,0,426.0,136.0,3.2,15.9,306.0,407.14,333.23
2018,1,7,10,15,518.0,127.0,3.15,16.2,348.0,448.32,365.46
2018,1,7,10,30,610.0,118.0,3.1,16.5,390.0,492.02,398.82
2018,1,7,10,45,661.0,111.5,3.1,16.8,419.0,508.38,410.31
2018,1,7,11,0,712.0,105.0,3.1,17.1,448.0,521.68,419.26
2018,1,7,11,15,675.5,118.0,3.05,17.25,451.0,503.79,403.49
2018,1,7,11,30,639.0,131.0,3.0,17.4,454.0,484.14,386.47
2018,1,7,11,45,664.0,125.5,2.9,17.55,465.5,476.68,379.04
2018,1,7,12,0,689.0,120.0,2.8,17.7,477.0,466.22,368.92
2018,1,7,12,15,770.5,96.0,2.7,17.9,494.5,461.82,363.03
2018,1,7,12,30,852.0,72.0,2.6,18.1,512.0,451.49,351.72
2018,1,7,12,45,856.5,69.0,2.55,18.25,505.5,423.24,326.36
2018,1,7,13,0,861.0,66.0,2.5,18.4,499.0,392.51,298.55
2018,1,7,13,15,853.5,65.5,2.35,18.4,483.5,357.63,267.08
2018,1,7,13,30,846.0,65.0,2.2,18.4,468.0,321.27,233.97
2018,1,7,13,45,784.5,75.5,2.05,18.35,435.0,276.05,195.18
2018,1,7,14,0,723.0,86.0,1.9,18.3,402.0,233.7,159.29
2018,1,7,14,15,657.0,93.0,1.65,17.95,365.5,193.6,126.69
2018,1,7,14,30,591.0,100.0,1.4,17.6,329.0,158.27,99.99
2018,1,7,14,45,419.0,113.5,1.1,17.25,268.5,123.26,80.81
2018,1,7,15,0,247.0,127.0,0.8,16.9,208.0,107.16,78.36
2018,1,7,15,15,261.0,110.0,0.8,16.9,186.0,83.39,67.9
2018,1,7,15,30,275.0,93.0,0.8,16.9,164.0,71.77,57.71
2018,1,7,15,45,237.0,79.5,0.7,16.0,133.0,62.14,49.27
2018,1,7,16,0,199.0,66.0,0.6,15.1,102.0,52.25,40.36
2018,1,7,16,15,147.0,51.0,0.6,14.9,73.5,40.95,29.89
2018,1,7,16,30,95.0,36.0,0.6,14.7,45.0,29.34,18.28
2018,1,7,16,45,61.0,21.5,0.6,14.5,26.0,17.83,0.0
2018,1,7,17,0,27.0,7.0,0.6,14.3,7.0,6.67,0.0
2018,1,7,17,15,13.5,3.5,0.55,14.25,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.91,0.0
2018,1,8,7,45,0.0,4.0,1.95,13.75,4.0,3.7,0.0
2018,1,8,8,0,0.0,6.0,2.0,13.9,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.1,7.0,6.48,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.3,8.0,7.4,0.65
2018,1,8,8,45,0.0,9.5,2.45,14.5,9.5,8.8,1.88
2018,1,8,9,0,0.0,11.0,2.6,14.7,11.0,10.19,3.1
2018,1,8,9,15,0.0,12.5,2.7,14.85,12.5,11.58,4.3
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,12.98,5.48
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,14.84,7.05
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,16.7,8.61
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,18.09,9.77
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,19.49,10.93
2018,1,8,10,45,0.0,27.0,3.2,15.85,27.0,25.07,15.62
2018,1,8,11,0,0.0,33.0,3.2,16.0,33.0,30.65,20.3
2018,1,8,11,15,0.0,33.5,3.15,16.05,33.5,31.12,20.67
2018,1,8,11,30,0.0,34.0,3.1,16.1,34.0,31.59,21.04
2018,1,8,11,45,1.0,64.0,3.05,16.2,64.5,60.07,44.91
2018,1,8,12,0,2.0,94.0,3.0,16.3,95.0,88.58,68.59
2018,1,8,12,15,1.0,105.0,2.85,16.3,105.5,98.28,76.57
2018,1,8,12,30,0.0,116.0,2.7,16.3,116.0,107.91,84.52
2018,1,8,12,45,0.0,109.5,2.6,16.35,109.5,101.78,79.46
2018,1,8,13,0,0.0,103.0,2.5,16.4,103.0,95.71,74.47
2018,1,8,13,15,0.0,89.0,2.35,16.4,89.0,82.82,63.85
2018,1,8,13,30,0.0,75.0,2.2,16.4,75.0,69.81,53.1
2018,1,8,13,45,0.0,75.5,2.1,16.4,75.5,70.28,53.57
2018,1,8,14,0,0.0,76.0,2.0,16.4,76.0,70.74,54.04
2018,1,8,14,15,5.0,88.5,1.95,16.35,90.5,82.8,64.01
2018,1,8,14,30,10.0,101.0,1.9,16.3,105.0,93.7,72.97
2018,1,8,14,45,13.5,89.5,1.85,16.2,94.5,83.15,64.17
2018,1,8,15,0,17.0,78.0,1.8,16.1,84.0,70.46,53.72
2018,1,8,15,15,8.5,60.0,1.8,16.1,63.0,55.82,44.0
2018,1,8,15,30,0.0,42.0,1.8,16.1,42.0,39.01,29.08
2018,1,8,15,45,0.0,38.0,2.1,16.0,38.0,35.28,25.67
2018,1,8,16,0,0.0,34.0,2.4,15.9,34.0,31.57,22.15
2018,1,8,16,15,0.0,23.0,2.6,15.85,23.0,21.33,12.85
2018,1,8,16,30,0.0,12.0,2.8,15.8,12.0,11.11,3.45
2018,1,8,16,45,0.0,6.5,3.0,15.75,6.5,6.01,0.0
2018,1,8,17,0,0.0,1.0,3.2,15.7,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,3.25,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.85,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.9,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.9,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.9,8.0,7.4,0.66
2018,1,9,8,45,0.0,9.5,2.15,13.9,9.5,8.8,1.9
2018,1,9,9,0,0.0,11.0,2.2,13.9,11.0,10.19,3.13
2018,1,9,9,15,0.0,12.5,2.2,13.95,12.5,11.58,4.33
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,12.98,5.53
2018,1,9,9,45,0.0,15.5,2.25,14.0,15.5,14.37,6.71
2018,1,9,10,0,0.0,17.0,2.3,14.0,17.0,15.77,7.89
2018,1,9,10,15,0.0,34.0,2.4,14.05,34.0,31.57,21.39
2018,1,9,10,30,0.0,51.0,2.5,14.1,51.0,47.41,34.8
2018,1,9,10,45,0.0,62.5,2.55,14.15,62.5,58.14,43.81
2018,1,9,11,0,0.0,74.0,2.6,14.2,74.0,68.88,52.78
2018,1,9,11,15,1.5,103.0,2.7,14.35,104.0,97.08,76.32
2018,1,9,11,30,3.0,132.0,2.8,14.5,134.0,125.32,99.66
2018,1,9,11,45,3.0,137.0,2.85,14.65,139.0,129.73,103.14
2018,1,9,12,0,3.0,142.0,2.9,14.8,144.0,134.08,106.63
2018,1,9,12,15,23.0,174.0,2.85,14.9,186.0,172.99,138.55
2018,1,9,12,30,43.0,206.0,2.8,15.0,228.0,211.32,169.45
2018,1,9,12,45,24.5,174.5,2.75,15.15,187.0,172.0,137.28
2018,1,9,13,0,6.0,143.0,2.7,15.3,146.0,134.46,106.67
2018,1,9,13,15,5.0,134.0,2.6,15.2,136.5,125.38,99.34
2018,1,9,13,30,4.0,125.0,2.5,15.1,127.0,116.45,92.09
2018,1,9,13,45,2.0,98.0,2.4,15.05,99.0,91.33,71.37
2018,1,9,14,0,0.0,71.0,2.3,15.0,71.0,66.07,50.39
2018,1,9,14,15,0.0,64.5,2.2,14.85,64.5,60.0,45.4
2018,1,9,14,30,0.0,58.0,2.1,14.7,58.0,53.93,40.37
2018,1,9,14,45,27.0,71.5,2.0,14.55,80.5,67.68,51.0
2018,1,9,15,0,54.0,85.0,1.9,14.4,103.0,77.81,59.29
2018,1,9,15,15,37.0,71.0,1.9,14.4,82.5,63.39,51.02
2018,1,9,15,30,20.0,57.0,1.9,14.4,62.0,51.69,40.58
2018,1,9,15,45,10.0,52.5,1.85,13.9,55.0,48.54,37.71
2018,1,9,16,0,0.0,48.0,1.8,13.4,48.0,44.04,33.47
2018,1,9,16,15,0.0,35.0,1.85,13.25,35.0,32.46,22.78
2018,1,9,16,30,0.0,22.0,1.9,13.1,22.0,20.42,11.39
2018,1,9,16,45,1.5,13.5,1.95,12.95,13.5,12.52,0.0
2018,1,9,17,0,3.0,5.0,2.0,12.8,5.0,4.77,0.0
2018,1,9,17,15,1.5,2.5,2.1,12.75,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,7,15,2.5,3.0,1.85,9.65,3.0,0.0,0.0
2018,1,10,7,30,5.0,6.0,2.0,10.1,6.0,7.7,0.0
2018,1,10,7,45,2.5,15.0,2.2,10.55,15.0,14.98,3.3
2018,1,10,8,0,0.0,24.0,2.4,11.0,24.0,22.28,12.69
2018,1,10,8,15,1.5,37.5,2.45,11.35,38.0,35.76,24.7
2018,1,10,8,30,3.0,51.0,2.5,11.7,52.0,50.11,37.32
2018,1,10,8,45,30.5,73.0,2.6,12.05,81.5,92.26,73.82
2018,1,10,9,0,58.0,95.0,2.7,12.4,111.0,131.54,107.59
2018,1,10,9,15,88.0,115.0,2.7,12.65,143.5,177.83,146.82
2018,1,10,9,30,118.0,135.0,2.7,12.9,176.0,216.37,178.97
2018,1,10,9,45,65.5,131.0,2.7,13.1,154.0,171.48,140.62
2018,1,10,10,0,13.0,127.0,2.7,13.3,132.0,129.55,104.52
2018,1,10,10,15,14.0,143.0,2.7,13.35,149.0,145.54,117.74
2018,1,10,10,30,15.0,159.0,2.7,13.4,166.0,161.32,130.59
2018,1,10,10,45,12.0,162.0,2.65,13.45,167.5,161.51,130.42
2018,1,10,11,0,9.0,165.0,2.6,13.5,169.0,161.81,130.4
2018,1,10,11,15,16.5,176.5,2.55,13.5,184.5,176.36,142.31
2018,1,10,11,30,24.0,188.0,2.5,13.5,200.0,190.51,153.79
2018,1,10,11,45,31.5,199.5,2.4,13.5,215.5,207.52,167.5
2018,1,10,12,0,39.0,211.0,2.3,13.5,231.0,219.97,177.39
2018,1,10,12,15,47.5,213.5,2.25,13.5,238.0,223.61,180.15
2018,1,10,12,30,56.0,216.0,2.2,13.5,245.0,226.56,182.32
2018,1,10,12,45,95.5,221.5,2.15,13.55,270.5,244.43,196.25
2018,1,10,13,0,135.0,227.0,2.1,13.6,296.0,259.63,207.51
2018,1,10,13,15,176.5,218.5,2.05,13.65,305.5,258.97,205.56
2018,1,10,13,30,218.0,210.0,2.0,13.7,315.0,254.99,200.45
2018,1,10,13,45,234.0,198.5,1.9,13.7,306.5,236.43,183.77
2018,1,10,14,0,250.0,187.0,1.8,13.7,298.0,217.16,166.33
2018,1,10,14,15,271.5,171.0,1.7,13.7,284.5,193.76,145.29
2018,1,10,14,30,293.0,155.0,1.6,13.7,271.0,168.36,123.01
2018,1,10,14,45,481.0,114.5,1.5,13.65,285.0,134.0,87.79
2018,1,10,15,0,669.0,74.0,1.4,13.6,299.0,84.13,47.05
2018,1,10,15,15,504.0,75.5,1.4,13.6,233.5,52.75,41.71
2018,1,10,15,30,339.0,77.0,1.4,13.6,168.0,55.63,44.26
2018,1,10,15,45,234.5,67.5,1.05,13.3,125.5,49.48,38.67
2018,1,10,16,0,130.0,58.0,0.7,13.0,83.0,46.29,35.58
2018,1,10,16,15,145.5,45.0,0.65,12.85,66.0,36.51,26.46
2018,1,10,16,30,161.0,32.0,0.6,12.7,49.0,24.72,15.19
2018,1,10,16,45,127.0,22.5,0.55,12.55,32.0,17.74,1.5
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,12.39,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,58.5,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,117.0,15.0,0.8,12.3,18.0,60.83,0.0
2018,1,11,7,45,227.0,27.0,0.9,12.6,48.0,149.17,82.43
2018,1,11,8,0,337.0,39.0,1.0,12.9,78.0,223.51,172.76
2018,1,11,8,15,288.5,54.0,1.05,13.15,97.5,224.54,179.82
2018,1,11,8,30,240.0,69.0,1.1,13.4,117.0,212.75,173.08
2018,1,11,8,45,265.5,84.5,1.15,13.65,148.5,247.18,202.85
2018,1,11,9,0,291.0,100.0,1.2,13.9,180.0,281.47,231.47
2018,1,11,9,15,349.0,107.0,1.25,14.35,217.0,332.87,273.08
2018,1,11,9,30,407.0,114.0,1.3,14.8,254.0,375.41,306.7
2018,1,11,9,45,422.0,125.0,1.3,15.25,283.0,397.13,322.77
2018,1,11,10,0,437.0,136.0,1.3,15.7,312.0,417.35,337.39
2018,1,11,10,15,480.5,136.5,1.3,16.2,343.0,441.3,354.91
2018,1,11,10,30,524.0,137.0,1.3,16.7,374.0,463.6,370.73
2018,1,11,10,45,607.0,125.0,1.3,17.2,412.0,497.56,395.37
2018,1,11,11,0,690.0,113.0,1.3,17.7,450.0,524.62,414.2
2018,1,11,11,15,731.5,106.0,1.25,18.1,473.0,529.61,415.85
2018,1,11,11,30,773.0,99.0,1.2,18.5,496.0,530.98,414.72
2018,1,11,11,45,826.5,85.5,1.1,18.9,515.5,528.94,410.57
2018,1,11,12,0,880.0,72.0,1.0,19.3,535.0,521.99,402.38
2018,1,11,12,15,874.0,73.5,1.0,19.55,533.0,497.72,381.82
2018,1,11,12,30,868.0,75.0,1.0,19.8,531.0,471.18,359.31
2018,1,11,12,45,872.0,72.5,0.95,20.05,525.0,442.87,334.71
2018,1,11,13,0,876.0,70.0,0.9,20.3,519.0,412.05,307.65
