Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,6,45,10.0,1.5,0.65,13.55,1.0,0.0,0.0
2018,2,1,7,0,20.0,3.0,0.6,13.7,2.0,0.0,0.0
2018,2,1,7,15,55.0,13.0,0.6,14.2,15.5,34.87,0.0
2018,2,1,7,30,90.0,23.0,0.6,14.7,29.0,78.2,24.66
2018,2,1,7,45,225.5,36.0,0.6,15.2,67.0,175.31,133.11
2018,2,1,8,0,361.0,49.0,0.6,15.7,105.0,265.38,210.64
2018,2,1,8,15,373.5,61.5,0.75,16.15,136.5,293.72,236.58
2018,2,1,8,30,386.0,74.0,0.9,16.6,168.0,323.03,262.08
2018,2,1,8,45,363.0,94.5,1.1,17.1,196.5,340.64,276.8
2018,2,1,9,0,340.0,115.0,1.3,17.6,225.0,355.28,288.32
2018,2,1,9,15,523.5,98.5,1.35,18.15,293.5,457.35,369.12
2018,2,1,9,30,707.0,82.0,1.4,18.7,362.0,559.83,446.79
2018,2,1,9,45,781.0,73.5,1.5,19.2,409.5,600.29,475.94
2018,2,1,10,0,855.0,65.0,1.6,19.7,457.0,637.52,502.71
2018,2,1,10,15,849.0,71.5,1.7,20.35,482.5,642.01,503.99
2018,2,1,10,30,843.0,78.0,1.8,21.0,508.0,646.87,505.58
2018,2,1,10,45,810.5,91.5,1.9,21.65,520.5,635.27,494.9
2018,2,1,11,0,778.0,105.0,2.0,22.3,533.0,620.53,482.03
2018,2,1,11,15,709.0,130.5,2.05,22.65,529.5,593.89,460.24
2018,2,1,11,30,640.0,156.0,2.1,23.0,526.0,563.96,436.13
2018,2,1,11,45,578.0,180.0,2.15,23.3,518.0,532.82,411.33
2018,2,1,12,0,516.0,204.0,2.2,23.6,510.0,504.7,388.64
2018,2,1,12,15,537.5,196.5,2.25,23.8,516.0,493.14,379.15
2018,2,1,12,30,559.0,189.0,2.3,24.0,522.0,479.02,367.37
2018,2,1,12,45,605.0,171.5,2.4,24.15,528.0,467.07,357.1
2018,2,1,13,0,651.0,154.0,2.5,24.3,534.0,448.65,341.39
2018,2,1,13,15,628.0,157.0,2.5,24.25,516.5,414.98,313.86
2018,2,1,13,30,605.0,160.0,2.5,24.2,499.0,381.41,286.08
2018,2,1,13,45,649.0,139.0,2.5,24.1,490.0,350.17,258.74
2018,2,1,14,0,693.0,118.0,2.5,24.0,481.0,314.42,226.79
2018,2,1,14,15,740.0,98.5,2.4,23.75,467.0,276.22,191.84
2018,2,1,14,30,787.0,79.0,2.3,23.5,453.0,236.25,154.84
2018,2,1,14,45,697.0,92.5,2.2,23.2,405.5,188.98,118.14
2018,2,1,15,0,607.0,106.0,2.1,22.9,358.0,152.53,92.94
2018,2,1,15,15,648.5,87.5,2.1,22.9,332.5,106.87,59.6
2018,2,1,15,30,690.0,69.0,2.1,22.9,307.0,57.11,33.84
2018,2,1,15,45,623.0,67.0,1.6,21.2,260.5,45.96,34.53
2018,2,1,16,0,556.0,65.0,1.1,19.5,214.0,46.33,35.08
2018,2,1,16,15,494.5,58.0,1.15,18.65,172.0,42.64,31.81
2018,2,1,16,30,433.0,51.0,1.2,17.8,130.0,38.88,28.32
2018,2,1,16,45,349.5,41.5,1.2,17.0,93.0,32.68,22.45
2018,2,1,17,0,266.0,32.0,1.2,16.2,56.0,26.28,14.97
2018,2,1,17,15,159.0,18.5,1.2,15.95,30.5,15.41,0.0
2018,2,1,17,30,52.0,5.0,1.2,15.7,5.0,4.77,0.0
2018,2,1,17,45,26.0,2.5,1.2,15.4,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,45,12.0,1.5,0.9,13.05,1.0,0.0,0.0
2018,2,2,7,0,24.0,3.0,0.9,13.2,2.0,0.0,0.0
2018,2,2,7,15,36.5,11.5,0.95,14.0,12.5,25.99,0.0
2018,2,2,7,30,49.0,20.0,1.0,14.8,23.0,54.87,19.86
2018,2,2,7,45,52.0,35.0,1.0,15.6,41.0,71.51,51.98
2018,2,2,8,0,55.0,50.0,1.0,16.4,59.0,90.63,69.86
2018,2,2,8,15,99.5,68.5,1.15,17.05,90.5,136.69,109.27
2018,2,2,8,30,144.0,87.0,1.3,17.7,122.0,184.19,149.3
2018,2,2,8,45,254.0,100.0,1.4,18.4,177.0,273.86,223.09
2018,2,2,9,0,364.0,113.0,1.5,19.1,232.0,368.79,298.53
2018,2,2,9,15,405.0,122.5,1.55,19.85,271.0,408.67,328.55
2018,2,2,9,30,446.0,132.0,1.6,20.6,310.0,448.25,357.85
2018,2,2,9,45,471.0,141.0,1.65,21.35,344.5,476.13,377.46
2018,2,2,10,0,496.0,150.0,1.7,22.1,379.0,502.58,395.63
2018,2,2,10,15,530.0,151.5,1.7,22.65,411.0,525.06,410.88
2018,2,2,10,30,564.0,153.0,1.7,23.2,443.0,545.72,424.52
2018,2,2,10,45,545.5,168.0,1.75,23.8,459.0,544.24,421.2
2018,2,2,11,0,527.0,183.0,1.8,24.4,475.0,540.53,416.4
2018,2,2,11,15,483.5,202.5,1.8,24.6,476.5,523.46,402.04
2018,2,2,11,30,440.0,222.0,1.8,24.8,478.0,505.07,386.86
2018,2,2,11,45,439.0,226.0,1.75,25.0,485.0,496.51,379.32
2018,2,2,12,0,438.0,230.0,1.7,25.2,492.0,486.39,370.53
2018,2,2,12,15,413.0,237.0,1.7,25.2,484.5,464.19,353.16
2018,2,2,12,30,388.0,244.0,1.7,25.2,477.0,439.1,333.72
2018,2,2,12,45,426.0,230.0,1.65,25.2,483.0,431.81,327.35
2018,2,2,13,0,464.0,216.0,1.6,25.2,489.0,418.6,316.09
2018,2,2,13,15,446.0,215.5,1.6,25.15,472.5,389.69,293.14
2018,2,2,13,30,428.0,215.0,1.6,25.1,456.0,360.97,270.14
2018,2,2,13,45,470.0,195.0,1.6,25.0,450.5,337.15,249.73
2018,2,2,14,0,512.0,175.0,1.6,24.9,445.0,309.33,225.34
2018,2,2,14,15,524.0,161.0,1.5,24.6,424.5,274.38,195.51
2018,2,2,14,30,536.0,147.0,1.4,24.3,404.0,237.76,164.13
2018,2,2,14,45,480.0,145.0,1.3,24.05,362.5,197.37,132.91
2018,2,2,15,0,424.0,143.0,1.2,23.8,321.0,161.69,107.18
2018,2,2,15,15,479.0,119.5,1.2,23.8,302.0,122.62,77.35
2018,2,2,15,30,534.0,96.0,1.2,23.8,283.0,77.91,51.15
2018,2,2,15,45,508.5,85.5,1.05,22.3,244.5,60.62,46.99
2018,2,2,16,0,483.0,75.0,0.9,20.8,206.0,54.46,41.93
2018,2,2,16,15,457.5,64.0,0.95,20.15,169.5,47.62,35.94
2018,2,2,16,30,432.0,53.0,1.0,19.5,133.0,40.48,29.52
2018,2,2,16,45,348.5,43.0,1.05,18.85,95.5,33.88,23.35
2018,2,2,17,0,265.0,33.0,1.1,18.2,58.0,27.05,15.8
2018,2,2,17,15,158.0,20.5,1.1,17.9,33.0,16.36,0.0
2018,2,2,17,30,51.0,8.0,1.1,17.6,8.0,7.63,0.0
2018,2,2,17,45,25.5,4.0,1.1,17.3,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,6,45,8.0,1.5,1.05,12.0,1.0,0.0,0.0
2018,2,3,7,0,16.0,3.0,1.0,12.3,2.0,0.0,0.0
2018,2,3,7,15,140.5,15.5,1.1,13.35,24.0,73.02,0.0
2018,2,3,7,30,265.0,28.0,1.2,14.4,46.0,171.27,83.65
2018,2,3,7,45,385.0,37.0,1.35,15.45,86.5,255.75,197.14
2018,2,3,8,0,505.0,46.0,1.5,16.5,127.0,339.13,270.14
2018,2,3,8,15,575.5,52.0,1.5,17.2,173.0,397.82,320.02
2018,2,3,8,30,646.0,58.0,1.5,17.9,219.0,458.42,369.21
2018,2,3,8,45,691.5,62.5,1.55,18.6,264.5,503.73,404.8
2018,2,3,9,0,737.0,67.0,1.6,19.3,310.0,545.77,436.6
2018,2,3,9,15,773.0,69.0,1.55,20.1,353.5,581.46,461.71
2018,2,3,9,30,809.0,71.0,1.5,20.9,397.0,615.45,484.61
2018,2,3,9,45,837.0,71.5,1.4,21.75,436.0,640.44,499.74
2018,2,3,10,0,865.0,72.0,1.3,22.6,475.0,662.94,512.53
2018,2,3,10,15,879.5,73.5,1.2,23.15,506.5,671.0,515.3
2018,2,3,10,30,894.0,75.0,1.1,23.7,538.0,680.17,518.63
2018,2,3,10,45,904.0,76.5,1.0,24.25,563.0,683.22,517.45
2018,2,3,11,0,914.0,78.0,0.9,24.8,588.0,683.01,513.93
2018,2,3,11,15,919.5,79.0,0.75,25.1,605.0,676.06,505.61
2018,2,3,11,30,925.0,80.0,0.6,25.4,622.0,665.86,494.97
2018,2,3,11,45,927.5,80.0,0.45,25.7,630.5,649.55,480.08
2018,2,3,12,0,930.0,80.0,0.3,26.0,639.0,630.15,463.06
2018,2,3,12,15,930.5,80.0,0.35,26.2,640.5,606.61,445.71
2018,2,3,12,30,931.0,80.0,0.4,26.4,642.0,580.21,426.01
2018,2,3,12,45,929.0,79.5,0.45,26.65,635.0,549.31,402.61
2018,2,3,13,0,927.0,79.0,0.5,26.9,628.0,515.95,376.83
2018,2,3,13,15,922.0,78.5,0.6,26.85,613.5,478.96,348.52
2018,2,3,13,30,917.0,78.0,0.7,26.8,599.0,440.02,317.74
2018,2,3,13,45,908.5,77.0,0.75,26.8,576.5,397.6,283.07
2018,2,3,14,0,900.0,76.0,0.8,26.8,554.0,353.89,246.52
2018,2,3,14,15,887.5,74.0,0.85,26.6,524.5,307.15,207.24
2018,2,3,14,30,875.0,72.0,0.9,26.4,495.0,259.92,167.28
2018,2,3,14,45,857.0,70.0,0.95,26.2,459.0,206.74,123.6
2018,2,3,15,0,839.0,68.0,1.0,26.0,423.0,158.51,86.15
2018,2,3,15,15,813.0,65.5,1.0,26.0,382.0,110.08,54.22
2018,2,3,15,30,787.0,63.0,1.0,26.0,341.0,63.54,34.06
2018,2,3,15,45,749.5,59.5,0.9,24.3,296.5,44.09,32.45
2018,2,3,16,0,712.0,56.0,0.8,22.6,252.0,42.79,31.57
2018,2,3,16,15,652.5,51.0,0.9,21.7,205.0,40.16,29.29
2018,2,3,16,30,593.0,46.0,1.0,20.8,158.0,34.3,24.07
2018,2,3,16,45,495.5,39.0,1.1,19.95,114.5,30.13,20.1
2018,2,3,17,0,398.0,32.0,1.2,19.1,71.0,25.94,15.17
2018,2,3,17,15,242.5,20.5,1.2,18.75,40.5,17.1,0.0
2018,2,3,17,30,87.0,9.0,1.2,18.4,10.0,8.58,0.0
2018,2,3,17,45,43.5,4.5,1.2,18.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.0,13.7,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.8,2.0,0.0,0.0
2018,2,4,7,15,62.0,15.0,1.0,14.6,18.0,40.19,0.0
2018,2,4,7,30,100.0,27.0,1.0,15.4,34.0,91.34,47.15
2018,2,4,7,45,141.0,43.0,0.95,16.2,61.5,136.12,103.99
2018,2,4,8,0,182.0,59.0,0.9,17.0,89.0,178.29,141.65
2018,2,4,8,15,217.5,75.5,0.9,17.6,122.5,220.12,177.41
2018,2,4,8,30,253.0,92.0,0.9,18.2,156.0,263.07,212.95
2018,2,4,8,45,309.0,103.5,0.85,18.8,196.5,312.59,252.65
2018,2,4,9,0,365.0,115.0,0.8,19.4,237.0,374.44,300.28
2018,2,4,9,15,413.0,124.0,0.75,20.2,278.5,418.53,332.61
2018,2,4,9,30,461.0,133.0,0.7,21.0,320.0,462.52,363.87
2018,2,4,9,45,455.0,147.5,0.65,21.8,346.5,476.58,371.52
2018,2,4,10,0,449.0,162.0,0.6,22.6,373.0,488.54,377.62
2018,2,4,10,15,516.5,157.5,0.8,23.05,415.5,526.85,406.22
2018,2,4,10,30,584.0,153.0,1.0,23.5,458.0,567.49,435.69
2018,2,4,10,45,749.0,115.0,1.2,24.0,524.5,631.29,482.63
2018,2,4,11,0,914.0,77.0,1.4,24.5,591.0,685.56,521.8
2018,2,4,11,15,919.5,78.0,1.5,24.65,608.0,678.66,515.72
2018,2,4,11,30,925.0,79.0,1.6,24.8,625.0,668.49,507.78
2018,2,4,11,45,927.5,79.5,1.7,24.95,634.0,652.72,495.69
2018,2,4,12,0,930.0,80.0,1.8,25.1,643.0,633.85,481.15
2018,2,4,12,15,892.0,91.5,1.85,25.15,632.5,599.96,455.19
2018,2,4,12,30,854.0,103.0,1.9,25.2,622.0,565.01,428.2
2018,2,4,12,45,858.5,100.0,1.95,25.25,617.0,536.33,405.52
2018,2,4,13,0,863.0,97.0,2.0,25.3,612.0,505.04,380.26
2018,2,4,13,15,860.0,95.0,2.0,25.25,598.0,468.89,350.73
2018,2,4,13,30,857.0,93.0,2.0,25.2,584.0,430.85,319.03
2018,2,4,13,45,802.0,101.5,1.95,25.1,547.0,381.91,279.1
2018,2,4,14,0,747.0,110.0,1.9,25.0,510.0,332.35,238.48
2018,2,4,14,15,619.0,136.0,1.8,24.7,455.5,283.75,200.67
2018,2,4,14,30,491.0,162.0,1.7,24.4,401.0,243.76,170.89
2018,2,4,14,45,544.0,137.5,1.55,24.1,384.5,206.42,137.7
2018,2,4,15,0,597.0,113.0,1.4,23.8,368.0,163.5,101.18
2018,2,4,15,15,664.5,91.0,1.4,23.8,349.5,117.69,65.76
2018,2,4,15,30,732.0,69.0,1.4,23.8,331.0,69.69,38.86
2018,2,4,15,45,670.0,67.0,1.1,22.3,283.0,45.51,33.96
2018,2,4,16,0,608.0,65.0,0.8,20.8,235.0,45.82,34.46
2018,2,4,16,15,477.5,64.0,0.9,20.15,182.5,47.15,35.59
2018,2,4,16,30,347.0,63.0,1.0,19.5,130.0,47.4,35.58
2018,2,4,16,45,338.0,48.5,1.05,18.8,98.5,37.22,26.33
2018,2,4,17,0,329.0,34.0,1.1,18.1,67.0,27.62,16.86
2018,2,4,17,15,204.0,22.0,1.1,17.8,39.0,18.41,0.0
2018,2,4,17,30,79.0,10.0,1.1,17.5,11.0,9.53,0.0
2018,2,4,17,45,39.5,5.0,1.1,17.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,5,6,45,10.0,1.5,0.5,14.65,1.0,0.0,0.0
2018,2,5,7,0,20.0,3.0,0.4,15.0,2.0,0.0,0.0
2018,2,5,7,15,114.5,15.0,0.45,15.8,22.5,62.47,0.0
2018,2,5,7,30,209.0,27.0,0.5,16.6,43.0,150.55,86.7
2018,2,5,7,45,340.5,37.5,0.5,17.45,85.0,237.42,182.34
2018,2,5,8,0,472.0,48.0,0.5,18.3,127.0,327.88,257.95
2018,2,5,8,15,462.5,60.5,0.65,18.9,158.0,349.6,278.21
2018,2,5,8,30,453.0,73.0,0.8,19.5,189.0,369.3,295.58
2018,2,5,8,45,441.0,91.0,0.9,20.1,221.5,388.31,310.8
2018,2,5,9,0,429.0,109.0,1.0,20.7,254.0,408.43,325.86
2018,2,5,9,15,585.5,96.0,1.2,21.4,320.5,502.32,398.18
2018,2,5,9,30,742.0,83.0,1.4,22.1,387.0,594.64,466.68
2018,2,5,9,45,815.5,74.0,1.6,22.8,436.5,635.76,495.94
2018,2,5,10,0,889.0,65.0,1.8,23.5,486.0,673.37,522.53
2018,2,5,10,15,902.0,66.5,1.95,23.95,517.5,684.93,529.5
2018,2,5,10,30,915.0,68.0,2.1,24.4,549.0,693.38,534.48
2018,2,5,10,45,922.5,70.0,2.3,24.85,573.5,695.49,535.17
2018,2,5,11,0,930.0,72.0,2.5,25.3,598.0,694.27,533.23
2018,2,5,11,15,933.5,73.0,2.65,25.45,614.5,686.02,526.54
2018,2,5,11,30,937.0,74.0,2.8,25.6,631.0,674.5,517.39
2018,2,5,11,45,938.5,75.0,2.95,25.8,640.0,658.52,504.72
2018,2,5,12,0,940.0,76.0,3.1,26.0,649.0,639.41,489.55
2018,2,5,12,15,937.0,77.5,3.1,26.0,649.5,615.18,470.22
2018,2,5,12,30,934.0,79.0,3.1,26.0,650.0,588.2,448.54
2018,2,5,12,45,927.0,80.0,3.15,26.0,642.0,556.06,422.79
2018,2,5,13,0,920.0,81.0,3.2,26.0,634.0,521.71,394.85
2018,2,5,13,15,915.0,80.0,3.15,25.95,619.0,484.37,363.88
2018,2,5,13,30,910.0,79.0,3.1,25.9,604.0,445.1,330.73
2018,2,5,13,45,902.5,78.0,3.05,25.8,582.0,403.17,294.86
2018,2,5,14,0,895.0,77.0,3.0,25.7,560.0,359.88,257.2
2018,2,5,14,15,883.5,75.5,2.9,25.45,531.0,313.88,217.07
2018,2,5,14,30,872.0,74.0,2.8,25.2,502.0,267.29,176.35
2018,2,5,14,45,855.0,71.5,2.65,24.9,466.5,213.75,131.16
2018,2,5,15,0,838.0,69.0,2.5,24.6,431.0,165.09,92.15
2018,2,5,15,15,813.0,66.0,2.5,24.6,389.5,116.08,58.3
2018,2,5,15,30,788.0,63.0,2.5,24.6,348.0,68.86,35.64
2018,2,5,15,45,751.5,59.5,1.85,22.95,303.0,43.75,32.34
2018,2,5,16,0,715.0,56.0,1.2,21.3,258.0,42.44,31.45
2018,2,5,16,15,623.0,54.0,1.2,20.3,207.5,38.73,28.26
2018,2,5,16,30,531.0,52.0,1.2,19.3,157.0,39.07,28.43
2018,2,5,16,45,387.0,43.0,1.2,18.3,108.5,33.25,23.04
2018,2,5,17,0,243.0,34.0,1.2,17.3,60.0,26.44,16.18
2018,2,5,17,15,160.5,21.5,1.2,17.1,35.0,17.01,0.0
2018,2,5,17,30,78.0,9.0,1.2,16.9,10.0,8.58,0.0
2018,2,5,17,45,39.0,4.5,1.2,16.7,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,6,45,4.5,1.0,1.05,11.95,1.0,0.0,0.0
2018,2,6,7,0,9.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,2,6,7,15,47.0,15.0,1.0,13.35,18.5,34.22,0.0
2018,2,6,7,30,85.0,28.0,1.0,14.4,35.0,87.29,52.14
2018,2,6,7,45,262.5,39.0,1.0,15.45,80.0,200.2,156.36
2018,2,6,8,0,440.0,50.0,1.0,16.5,125.0,315.07,251.98
2018,2,6,8,15,453.5,61.5,1.1,17.2,159.5,347.54,280.37
2018,2,6,8,30,467.0,73.0,1.2,17.9,194.0,379.26,306.93
2018,2,6,8,45,442.0,92.5,1.25,18.65,224.0,392.37,317.05
2018,2,6,9,0,417.0,112.0,1.3,19.4,254.0,406.13,326.76
2018,2,6,9,15,627.0,90.5,1.5,20.05,334.5,525.02,419.36
2018,2,6,9,30,837.0,69.0,1.7,20.7,415.0,640.93,505.9
2018,2,6,9,45,879.5,65.5,1.9,21.4,458.5,667.04,523.66
2018,2,6,10,0,922.0,62.0,2.1,22.1,502.0,695.47,542.8
2018,2,6,10,15,935.5,63.5,2.2,22.5,534.5,707.6,549.97
2018,2,6,10,30,949.0,65.0,2.3,22.9,567.0,716.5,555.0
2018,2,6,10,45,961.0,65.5,2.4,23.3,594.0,719.9,556.2
2018,2,6,11,0,973.0,66.0,2.5,23.7,621.0,719.84,555.03
2018,2,6,11,15,979.0,67.0,2.5,23.9,639.0,712.87,548.34
2018,2,6,11,30,985.0,68.0,2.5,24.1,657.0,702.42,539.13
2018,2,6,11,45,988.0,68.0,2.5,24.25,666.5,685.57,525.38
2018,2,6,12,0,991.0,68.0,2.5,24.4,676.0,665.41,509.09
2018,2,6,12,15,989.5,69.0,2.5,24.45,677.5,640.42,489.24
2018,2,6,12,30,988.0,70.0,2.5,24.5,679.0,612.46,466.88
2018,2,6,12,45,983.0,71.0,2.45,24.55,671.5,579.83,440.48
2018,2,6,13,0,978.0,72.0,2.4,24.6,664.0,544.72,411.72
2018,2,6,13,15,970.0,72.0,2.4,24.5,647.5,505.0,379.31
2018,2,6,13,30,962.0,72.0,2.4,24.4,631.0,463.41,344.66
2018,2,6,13,45,952.5,71.5,2.4,24.3,607.5,419.14,307.12
2018,2,6,14,0,943.0,71.0,2.4,24.2,584.0,373.55,267.68
2018,2,6,14,15,931.0,70.0,2.3,23.95,554.0,325.72,225.92
2018,2,6,14,30,919.0,69.0,2.2,23.7,524.0,277.24,183.43
2018,2,6,14,45,901.0,67.5,2.15,23.45,487.5,226.81,140.35
2018,2,6,15,0,883.0,66.0,2.1,23.2,451.0,176.78,99.92
2018,2,6,15,15,859.5,63.0,2.1,23.2,408.5,125.72,64.06
2018,2,6,15,30,836.0,60.0,2.1,23.2,366.0,70.71,34.95
2018,2,6,15,45,799.5,57.0,1.6,21.6,319.5,41.66,30.72
2018,2,6,16,0,763.0,54.0,1.1,20.0,273.0,40.67,30.09
2018,2,6,16,15,709.0,49.5,1.1,19.15,224.5,38.38,28.12
2018,2,6,16,30,655.0,45.0,1.1,18.3,176.0,36.14,26.04
2018,2,6,16,45,566.5,38.5,1.15,17.4,130.0,31.97,22.09
2018,2,6,17,0,478.0,32.0,1.2,16.5,84.0,27.82,17.57
2018,2,6,17,15,301.5,22.0,1.2,16.25,49.0,18.06,0.84
2018,2,6,17,30,125.0,12.0,1.2,16.0,14.0,11.44,0.0
2018,2,6,17,45,62.5,6.0,1.2,15.75,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,6,45,12.0,2.0,1.25,11.65,2.0,0.0,0.0
2018,2,7,7,0,24.0,4.0,1.2,12.0,4.0,0.0,0.0
2018,2,7,7,15,51.5,17.5,1.35,13.15,20.5,38.69,0.0
2018,2,7,7,30,79.0,31.0,1.5,14.3,37.0,90.71,57.15
2018,2,7,7,45,289.0,39.5,1.7,15.45,86.0,214.73,168.94
2018,2,7,8,0,499.0,48.0,1.9,16.6,135.0,345.8,278.25
2018,2,7,8,15,480.0,61.5,1.95,17.3,165.5,364.16,295.58
2018,2,7,8,30,461.0,75.0,2.0,18.0,196.0,379.84,309.36
2018,2,7,8,45,461.5,91.5,2.05,18.7,231.5,404.65,329.09
2018,2,7,9,0,462.0,108.0,2.1,19.4,267.0,431.25,349.08
2018,2,7,9,15,626.5,91.5,2.3,20.25,336.0,528.38,424.62
2018,2,7,9,30,791.0,75.0,2.5,21.1,405.0,621.06,494.21
2018,2,7,9,45,834.0,72.0,2.65,21.95,448.0,652.33,515.41
2018,2,7,10,0,877.0,69.0,2.8,22.8,491.0,677.08,531.65
2018,2,7,10,15,889.5,71.0,2.8,23.25,522.5,688.91,538.09
2018,2,7,10,30,902.0,73.0,2.8,23.7,554.0,697.65,542.41
2018,2,7,10,45,911.0,74.5,2.85,24.1,579.0,700.24,542.74
2018,2,7,11,0,920.0,76.0,2.9,24.5,604.0,699.54,540.52
2018,2,7,11,15,925.0,76.5,2.85,24.7,621.0,691.8,533.11
2018,2,7,11,30,930.0,77.0,2.8,24.9,638.0,680.79,523.33
2018,2,7,11,45,931.5,78.0,2.75,25.1,647.0,664.86,509.9
2018,2,7,12,0,933.0,79.0,2.7,25.3,656.0,645.83,494.11
2018,2,7,12,15,929.0,80.5,2.65,25.4,656.0,621.07,474.17
2018,2,7,12,30,925.0,82.0,2.6,25.5,656.0,593.62,452.0
2018,2,7,12,45,917.5,84.5,2.5,25.6,648.5,562.77,426.77
2018,2,7,13,0,910.0,87.0,2.4,25.7,641.0,529.71,399.49
2018,2,7,13,15,904.5,86.0,2.3,25.65,626.0,492.3,368.73
2018,2,7,13,30,899.0,85.0,2.2,25.6,611.0,453.01,335.88
2018,2,7,13,45,890.0,84.0,2.1,25.55,588.5,410.73,300.09
2018,2,7,14,0,881.0,83.0,2.0,25.5,566.0,367.23,262.64
2018,2,7,14,15,867.5,81.5,1.85,25.25,536.5,317.12,219.84
2018,2,7,14,30,854.0,80.0,1.7,25.0,507.0,270.13,179.15
2018,2,7,14,45,835.0,77.5,1.6,24.75,470.5,221.16,137.74
2018,2,7,15,0,816.0,75.0,1.5,24.5,434.0,172.92,98.94
2018,2,7,15,15,790.0,72.5,1.5,24.5,393.0,125.02,65.23
2018,2,7,15,30,764.0,70.0,1.5,24.5,352.0,79.07,41.79
2018,2,7,15,45,726.0,66.0,1.15,23.1,307.0,48.8,36.66
2018,2,7,16,0,688.0,62.0,0.8,21.7,262.0,47.29,35.61
2018,2,7,16,15,630.0,56.5,0.85,20.8,215.0,40.45,29.72
2018,2,7,16,30,572.0,51.0,0.9,19.9,168.0,37.86,27.37
2018,2,7,16,45,479.5,44.0,1.0,19.0,124.0,33.89,23.62
2018,2,7,17,0,387.0,37.0,1.1,18.1,80.0,29.93,19.34
2018,2,7,17,15,245.0,25.0,1.1,17.65,47.5,20.85,4.06
2018,2,7,17,30,103.0,13.0,1.1,17.2,15.0,12.39,0.0
2018,2,7,17,45,51.5,6.5,1.1,16.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,6,45,10.5,2.0,0.95,13.9,2.0,0.0,0.0
2018,2,8,7,0,21.0,4.0,0.9,14.2,4.0,0.0,0.0
2018,2,8,7,15,96.5,18.0,0.9,15.15,25.5,58.71,0.0
2018,2,8,7,30,172.0,32.0,0.9,16.1,47.0,146.09,97.69
2018,2,8,7,45,278.0,44.0,0.9,17.0,85.5,216.6,169.1
2018,2,8,8,0,384.0,56.0,0.9,17.9,124.0,295.0,235.28
2018,2,8,8,15,425.5,66.0,0.95,18.55,162.0,340.35,273.45
2018,2,8,8,30,467.0,76.0,1.0,19.2,200.0,386.37,310.67
2018,2,8,8,45,476.0,91.0,1.0,19.85,237.5,414.65,332.33
2018,2,8,9,0,485.0,106.0,1.0,20.5,275.0,445.19,354.7
2018,2,8,9,15,617.5,95.5,1.0,21.3,338.0,529.68,417.62
2018,2,8,9,30,750.0,85.0,1.0,22.1,401.0,611.25,475.65
2018,2,8,9,45,815.5,78.0,0.95,22.95,449.5,650.29,500.57
2018,2,8,10,0,881.0,71.0,0.9,23.8,498.0,685.69,522.19
2018,2,8,10,15,894.5,72.5,1.0,24.25,530.0,697.66,529.23
2018,2,8,10,30,908.0,74.0,1.1,24.7,562.0,706.54,534.42
2018,2,8,10,45,917.5,75.0,1.2,25.15,587.0,708.92,535.2
2018,2,8,11,0,927.0,76.0,1.3,25.6,612.0,707.99,533.74
2018,2,8,11,15,933.0,76.5,1.35,25.8,629.5,700.84,527.68
2018,2,8,11,30,939.0,77.0,1.4,26.0,647.0,690.38,519.27
2018,2,8,11,45,942.5,77.0,1.45,26.15,656.5,674.5,507.08
2018,2,8,12,0,946.0,77.0,1.5,26.3,666.0,655.43,492.48
2018,2,8,12,15,947.0,77.0,1.6,26.35,667.5,631.75,474.89
2018,2,8,12,30,948.0,77.0,1.7,26.4,669.0,605.13,454.73
2018,2,8,12,45,947.0,76.5,1.75,26.45,662.5,574.11,430.64
2018,2,8,13,0,946.0,76.0,1.8,26.5,656.0,540.51,404.05
2018,2,8,13,15,940.5,75.0,1.8,26.45,640.5,501.92,373.1
2018,2,8,13,30,935.0,74.0,1.8,26.4,625.0,461.37,339.89
2018,2,8,13,45,927.0,73.0,1.85,26.3,602.5,418.11,303.98
2018,2,8,14,0,919.0,72.0,1.9,26.2,580.0,373.48,266.08
2018,2,8,14,15,907.5,70.5,1.85,26.0,550.0,326.23,225.42
2018,2,8,14,30,896.0,69.0,1.8,25.8,520.0,278.35,183.93
2018,2,8,14,45,879.5,67.0,1.8,25.55,484.0,228.68,141.76
2018,2,8,15,0,863.0,65.0,1.8,25.3,448.0,179.32,101.78
2018,2,8,15,15,839.5,62.5,1.8,25.3,406.5,129.43,66.19
2018,2,8,15,30,816.0,60.0,1.8,25.3,365.0,75.51,36.29
2018,2,8,15,45,782.5,57.0,1.4,23.8,320.0,41.3,30.1
2018,2,8,16,0,749.0,54.0,1.0,22.3,275.0,40.31,29.48
2018,2,8,16,15,684.5,51.0,1.05,21.35,226.0,39.33,28.68
2018,2,8,16,30,620.0,48.0,1.1,20.4,177.0,38.53,27.91
2018,2,8,16,45,531.5,41.0,1.15,19.45,131.0,31.07,21.19
2018,2,8,17,0,443.0,34.0,1.2,18.5,85.0,26.88,16.9
2018,2,8,17,15,257.0,22.5,1.2,18.15,49.0,18.16,4.31
2018,2,8,17,30,71.0,11.0,1.2,17.8,13.0,10.48,0.0
2018,2,8,17,45,35.5,5.5,1.2,17.45,6.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,6,45,16.0,2.0,0.85,13.85,2.0,0.0,0.0
2018,2,9,7,0,32.0,4.0,0.8,14.2,4.0,3.81,0.0
2018,2,9,7,15,120.5,18.5,0.9,15.1,27.5,69.94,0.0
2018,2,9,7,30,209.0,33.0,1.0,16.0,51.0,166.4,115.23
2018,2,9,7,45,371.0,39.0,1.05,16.9,96.5,259.81,203.86
2018,2,9,8,0,533.0,45.0,1.1,17.8,142.0,364.31,290.6
2018,2,9,8,15,490.0,62.0,1.25,18.45,171.0,374.28,301.13
2018,2,9,8,30,447.0,79.0,1.4,19.1,200.0,376.27,304.12
2018,2,9,8,45,473.5,91.0,1.5,19.75,239.5,414.94,334.76
2018,2,9,9,0,500.0,103.0,1.6,20.4,279.0,453.04,363.65
2018,2,9,9,15,624.0,94.5,1.75,21.15,341.5,535.35,426.24
2018,2,9,9,30,748.0,86.0,1.9,21.9,404.0,614.19,484.22
2018,2,9,9,45,829.5,74.0,2.0,22.6,456.0,658.47,515.39
2018,2,9,10,0,911.0,62.0,2.1,23.3,508.0,699.18,542.56
2018,2,9,10,15,924.0,63.5,2.3,23.85,540.5,711.15,549.73
2018,2,9,10,30,937.0,65.0,2.5,24.4,573.0,719.92,554.84
2018,2,9,10,45,946.0,66.0,2.65,25.0,598.5,722.05,554.91
2018,2,9,11,0,955.0,67.0,2.8,25.6,624.0,720.78,552.7
2018,2,9,11,15,960.5,68.0,2.9,25.9,641.5,713.72,546.81
2018,2,9,11,30,966.0,69.0,3.0,26.2,659.0,703.23,537.88
2018,2,9,11,45,968.5,69.0,3.15,26.5,668.5,686.38,524.5
2018,2,9,12,0,971.0,69.0,3.3,26.8,678.0,666.27,508.58
2018,2,9,12,15,969.5,70.5,3.35,26.85,679.5,642.17,489.57
2018,2,9,12,30,968.0,72.0,3.4,26.9,681.0,615.11,468.06
2018,2,9,12,45,963.0,73.5,3.45,27.0,674.0,583.39,442.61
2018,2,9,13,0,958.0,75.0,3.5,27.1,667.0,549.19,414.8
2018,2,9,13,15,953.0,74.5,3.5,27.0,652.0,510.83,383.48
2018,2,9,13,30,948.0,74.0,3.5,26.9,637.0,470.42,349.83
2018,2,9,13,45,934.0,74.0,3.55,26.8,611.5,425.19,311.87
2018,2,9,14,0,920.0,74.0,3.6,26.7,586.0,379.02,272.35
2018,2,9,14,15,892.5,73.0,3.45,26.4,549.0,327.37,228.34
2018,2,9,14,30,865.0,72.0,3.3,26.1,512.0,276.55,184.8
2018,2,9,14,45,842.0,71.5,3.2,25.75,475.0,223.34,139.83
2018,2,9,15,0,819.0,71.0,3.1,25.4,438.0,175.67,101.04
2018,2,9,15,15,822.5,66.5,3.1,25.4,406.0,128.54,65.81
2018,2,9,15,30,826.0,62.0,3.1,25.4,374.0,80.3,38.73
2018,2,9,15,45,746.5,63.5,2.3,23.7,319.0,46.37,34.46
2018,2,9,16,0,667.0,65.0,1.5,22.0,264.0,44.96,33.54
2018,2,9,16,15,563.0,62.5,1.45,20.9,210.5,44.89,33.57
2018,2,9,16,30,459.0,60.0,1.4,19.8,157.0,45.17,33.77
2018,2,9,16,45,371.0,50.0,1.35,18.7,115.5,38.83,27.99
2018,2,9,17,0,283.0,40.0,1.3,17.6,74.0,31.02,20.55
2018,2,9,17,15,200.5,27.0,1.25,17.4,45.5,21.33,7.46
2018,2,9,17,30,118.0,14.0,1.2,17.2,17.0,13.34,0.0
2018,2,9,17,45,59.0,7.0,1.2,16.95,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,0.85,10.95,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,0.8,11.4,6.0,5.72,0.0
2018,2,10,7,15,111.5,19.0,0.95,12.1,27.0,85.71,0.0
2018,2,10,7,30,179.0,32.0,1.1,12.8,48.0,150.72,107.96
2018,2,10,7,45,199.5,49.0,1.2,13.5,77.5,185.26,147.31
2018,2,10,8,0,220.0,66.0,1.3,14.2,107.0,210.64,171.37
2018,2,10,8,15,282.5,79.0,1.5,14.9,147.0,275.73,226.56
2018,2,10,8,30,345.0,92.0,1.7,15.6,187.0,333.36,274.35
2018,2,10,8,45,494.5,89.0,1.85,16.35,251.0,431.62,353.75
2018,2,10,9,0,644.0,86.0,2.0,17.1,315.0,532.37,432.25
2018,2,10,9,15,746.0,76.0,2.3,17.9,372.5,593.46,478.91
2018,2,10,9,30,848.0,66.0,2.6,18.7,430.0,658.32,527.42
2018,2,10,9,45,864.5,68.0,2.9,19.55,467.5,674.05,537.16
2018,2,10,10,0,881.0,70.0,3.2,20.4,505.0,691.76,548.48
2018,2,10,10,15,894.0,71.5,3.35,20.75,536.5,703.54,555.8
2018,2,10,10,30,907.0,73.0,3.5,21.1,568.0,712.23,560.93
2018,2,10,10,45,915.5,74.0,3.65,21.45,593.0,714.02,561.1
2018,2,10,11,0,924.0,75.0,3.8,21.8,618.0,712.52,559.02
2018,2,10,11,15,929.5,76.0,3.85,21.95,635.5,705.67,552.99
2018,2,10,11,30,935.0,77.0,3.9,22.1,653.0,695.48,544.1
2018,2,10,11,45,937.5,78.0,3.9,22.25,662.5,680.07,531.11
2018,2,10,12,0,940.0,79.0,3.9,22.4,672.0,661.48,515.63
2018,2,10,12,15,940.5,79.0,3.95,22.45,673.5,637.57,496.38
2018,2,10,12,30,941.0,79.0,4.0,22.5,675.0,610.76,474.61
2018,2,10,12,45,895.5,92.5,4.05,22.55,655.0,569.64,441.52
2018,2,10,13,0,850.0,106.0,4.1,22.6,635.0,527.45,407.27
2018,2,10,13,15,864.5,98.5,4.2,22.55,626.0,494.27,379.57
2018,2,10,13,30,879.0,91.0,4.3,22.5,617.0,460.31,350.27
2018,2,10,13,45,895.0,83.5,4.35,22.4,602.0,422.32,316.94
2018,2,10,14,0,911.0,76.0,4.4,22.3,587.0,381.17,280.09
2018,2,10,14,15,898.5,74.5,4.4,22.05,557.0,333.73,238.13
2018,2,10,14,30,886.0,73.0,4.4,21.8,527.0,285.77,195.4
2018,2,10,14,45,870.0,71.0,4.4,21.5,491.0,236.39,152.1
2018,2,10,15,0,854.0,69.0,4.4,21.2,455.0,182.12,106.68
2018,2,10,15,15,812.5,69.5,4.4,21.2,409.5,132.84,70.56
2018,2,10,15,30,771.0,70.0,4.4,21.2,364.0,87.05,45.36
2018,2,10,15,45,726.0,66.0,3.75,20.05,316.0,48.21,36.61
2018,2,10,16,0,681.0,62.0,3.1,18.9,268.0,46.65,35.47
2018,2,10,16,15,631.0,55.5,2.75,17.8,221.0,39.09,28.92
2018,2,10,16,30,581.0,49.0,2.4,16.7,174.0,35.62,25.83
2018,2,10,16,45,447.0,44.5,2.05,15.55,126.5,33.68,23.92
2018,2,10,17,0,313.0,40.0,1.7,14.4,79.0,32.06,21.86
2018,2,10,17,15,193.0,26.0,1.65,13.95,46.5,20.44,8.11
2018,2,10,17,30,73.0,12.0,1.6,13.5,14.0,11.44,0.0
2018,2,10,17,45,36.5,6.0,1.55,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,11,6,45,8.5,2.0,1.2,9.8,2.0,0.0,0.0
2018,2,11,7,0,17.0,4.0,1.2,10.2,4.0,10.72,0.0
2018,2,11,7,15,100.5,20.0,1.45,11.25,28.5,83.45,0.0
2018,2,11,7,30,184.0,36.0,1.7,12.3,53.0,159.5,117.1
2018,2,11,7,45,350.5,43.0,1.95,13.35,100.5,256.66,206.31
2018,2,11,8,0,517.0,50.0,2.2,14.4,148.0,365.84,298.81
2018,2,11,8,15,460.5,68.5,2.4,15.2,173.5,368.6,303.24
2018,2,11,8,30,404.0,87.0,2.6,16.0,199.0,363.9,300.2
2018,2,11,8,45,435.0,99.5,2.8,16.8,239.5,405.03,333.42
2018,2,11,9,0,466.0,112.0,3.0,17.6,280.0,445.91,365.19
2018,2,11,9,15,609.0,100.5,3.2,18.2,347.5,537.5,437.32
2018,2,11,9,30,752.0,89.0,3.4,18.8,415.0,626.67,505.44
2018,2,11,9,45,818.5,81.0,3.55,19.35,464.0,665.99,533.98
2018,2,11,10,0,885.0,73.0,3.7,19.9,513.0,701.67,558.67
2018,2,11,10,15,883.5,78.5,3.75,20.2,541.5,707.98,561.52
