Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,15,815.5,83.5,2.5,13.6,461.0,174.72,104.87
2018,2,21,15,30,793.0,80.0,2.5,13.6,418.0,124.87,68.91
2018,2,21,15,45,759.0,76.5,2.3,13.0,371.0,76.55,45.21
2018,2,21,16,0,725.0,73.0,2.1,12.4,324.0,48.97,38.5
2018,2,21,16,15,653.0,70.5,1.8,11.6,271.0,49.12,38.82
2018,2,21,16,30,581.0,68.0,1.5,10.8,218.0,49.55,39.26
2018,2,21,16,45,511.0,60.5,1.2,9.95,171.5,45.79,35.77
2018,2,21,17,0,441.0,53.0,0.9,9.1,125.0,42.03,32.01
2018,2,21,17,15,327.0,40.5,0.95,8.8,83.5,33.19,23.12
2018,2,21,17,30,213.0,28.0,1.0,8.5,42.0,22.31,5.42
2018,2,21,17,45,111.5,15.0,1.0,8.15,22.0,14.3,0.0
2018,2,21,18,0,10.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,2,21,18,15,5.0,1.0,1.0,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,6,45,5.0,3.0,1.6,5.6,3.0,0.0,0.0
2018,2,22,7,0,10.0,6.0,1.8,6.2,6.0,10.19,0.0
2018,2,22,7,15,37.5,13.5,2.05,6.55,18.0,40.62,25.94
2018,2,22,7,30,65.0,21.0,2.3,6.9,30.0,64.64,50.17
2018,2,22,7,45,41.5,26.0,2.55,7.3,32.5,52.14,40.32
2018,2,22,8,0,18.0,31.0,2.8,7.7,35.0,39.81,29.58
2018,2,22,8,15,12.5,46.0,2.95,8.0,49.0,52.02,40.26
2018,2,22,8,30,7.0,61.0,3.1,8.3,63.0,61.26,48.13
2018,2,22,8,45,10.5,71.5,3.25,8.6,75.5,73.62,58.82
2018,2,22,9,0,14.0,82.0,3.4,8.9,88.0,90.47,73.24
2018,2,22,9,15,27.5,126.5,3.5,9.35,139.5,147.37,121.74
2018,2,22,9,30,41.0,171.0,3.6,9.8,191.0,205.01,169.77
2018,2,22,9,45,197.5,180.0,3.7,10.25,287.0,347.63,290.46
2018,2,22,10,0,354.0,189.0,3.8,10.7,383.0,471.4,391.61
2018,2,22,10,15,421.5,200.5,3.95,11.05,444.5,542.57,446.85
2018,2,22,10,30,489.0,212.0,4.1,11.4,506.0,600.92,491.56
2018,2,22,10,45,654.0,170.0,4.2,11.75,580.0,676.99,551.71
2018,2,22,11,0,819.0,128.0,4.3,12.1,654.0,742.86,602.8
2018,2,22,11,15,871.5,113.5,4.45,12.25,686.5,753.59,610.31
2018,2,22,11,30,924.0,99.0,4.6,12.4,719.0,757.14,612.86
2018,2,22,11,45,928.0,99.0,4.7,12.55,728.5,741.28,600.47
2018,2,22,12,0,932.0,99.0,4.8,12.7,738.0,722.2,584.82
2018,2,22,12,15,929.0,100.0,4.95,12.7,738.0,696.44,564.3
2018,2,22,12,30,926.0,101.0,5.1,12.7,738.0,667.93,541.26
2018,2,22,12,45,920.5,101.5,5.25,12.7,729.5,634.87,514.2
2018,2,22,13,0,915.0,102.0,5.4,12.7,721.0,599.52,484.72
2018,2,22,13,15,910.5,101.5,5.5,12.55,706.0,561.64,452.69
2018,2,22,13,30,906.0,101.0,5.6,12.4,691.0,521.77,418.22
2018,2,22,13,45,898.0,99.5,5.7,12.25,667.5,477.7,379.52
2018,2,22,14,0,890.0,98.0,5.8,12.1,644.0,429.05,336.17
2018,2,22,14,15,821.5,112.0,5.8,11.85,597.0,375.25,288.81
2018,2,22,14,30,753.0,126.0,5.8,11.6,550.0,321.76,241.79
2018,2,22,14,45,548.5,159.5,5.8,11.4,458.0,260.25,193.44
2018,2,22,15,0,344.0,193.0,5.8,11.2,366.0,220.64,166.27
2018,2,22,15,15,332.0,177.5,5.8,11.2,333.0,185.53,136.99
2018,2,22,15,30,320.0,162.0,5.8,11.2,300.0,151.59,110.88
2018,2,22,15,45,190.0,144.0,5.65,10.65,223.5,119.75,93.3
2018,2,22,16,0,60.0,126.0,5.5,10.1,147.0,104.54,88.83
2018,2,22,16,15,117.0,104.5,5.2,9.65,137.5,84.14,70.71
2018,2,22,16,30,174.0,83.0,4.9,9.2,128.0,64.43,52.94
2018,2,22,16,45,222.0,67.5,4.6,8.8,112.5,53.45,42.82
2018,2,22,17,0,270.0,52.0,4.3,8.4,97.0,39.39,29.72
2018,2,22,17,15,150.0,36.5,4.15,8.1,60.0,28.08,18.82
2018,2,22,17,30,30.0,21.0,4.0,7.8,23.0,18.46,4.99
2018,2,22,17,45,19.0,11.5,3.9,7.55,12.5,10.96,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.2,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,23,6,45,97.5,10.0,2.0,2.9,14.5,9.53,0.0
2018,2,23,7,0,195.0,20.0,2.2,3.6,29.0,125.8,0.0
2018,2,23,7,15,353.5,31.0,2.5,4.25,72.0,239.01,182.49
2018,2,23,7,30,512.0,42.0,2.8,4.9,115.0,347.56,289.12
2018,2,23,7,45,595.5,48.0,3.1,5.55,165.5,418.6,354.49
2018,2,23,8,0,679.0,54.0,3.4,6.2,216.0,488.94,416.73
2018,2,23,8,15,730.0,58.5,3.55,6.7,268.0,545.5,465.04
2018,2,23,8,30,781.0,63.0,3.7,7.2,320.0,602.36,511.67
2018,2,23,8,45,815.0,66.5,3.85,7.75,370.0,646.42,546.32
2018,2,23,9,0,849.0,70.0,4.0,8.3,420.0,689.16,577.95
2018,2,23,9,15,873.0,72.0,4.1,8.65,465.5,721.25,601.0
2018,2,23,9,30,897.0,74.0,4.2,9.0,511.0,745.78,618.03
2018,2,23,9,45,915.5,75.5,4.3,9.4,552.0,768.39,633.38
2018,2,23,10,0,934.0,77.0,4.4,9.8,593.0,788.09,646.48
2018,2,23,10,15,947.0,78.5,4.45,10.1,627.0,800.54,654.05
2018,2,23,10,30,960.0,80.0,4.5,10.4,661.0,809.62,659.22
2018,2,23,10,45,967.5,81.5,4.5,10.65,687.0,811.12,658.64
2018,2,23,11,0,975.0,83.0,4.5,10.9,713.0,809.07,655.6
2018,2,23,11,15,978.5,84.0,4.55,11.15,730.5,800.01,647.8
2018,2,23,11,30,982.0,85.0,4.6,11.4,748.0,787.44,637.56
2018,2,23,11,45,983.5,85.5,4.6,11.6,757.0,769.51,623.27
2018,2,23,12,0,985.0,86.0,4.6,11.8,766.0,748.25,606.11
2018,2,23,12,15,982.5,87.5,4.6,11.95,767.0,722.16,584.42
2018,2,23,12,30,980.0,89.0,4.6,12.1,768.0,693.1,560.18
2018,2,23,12,45,974.5,90.5,4.6,12.25,760.0,659.45,532.04
2018,2,23,13,0,969.0,92.0,4.6,12.4,752.0,623.32,501.49
2018,2,23,13,15,965.0,91.5,4.55,12.4,736.5,583.81,467.83
2018,2,23,13,30,961.0,91.0,4.5,12.4,721.0,542.13,431.71
2018,2,23,13,45,953.5,89.5,4.5,12.45,697.0,496.06,391.34
2018,2,23,14,0,946.0,88.0,4.5,12.5,673.0,448.52,348.82
2018,2,23,14,15,935.0,86.5,4.45,12.4,641.5,398.52,303.53
2018,2,23,14,30,924.0,85.0,4.4,12.3,610.0,347.81,256.88
2018,2,23,14,45,909.0,82.5,4.3,12.2,571.5,294.8,208.15
2018,2,23,15,0,894.0,80.0,4.2,12.1,533.0,236.68,155.93
2018,2,23,15,15,872.5,77.5,4.2,12.1,489.0,183.08,110.12
2018,2,23,15,30,851.0,75.0,4.2,12.1,445.0,130.9,71.14
2018,2,23,15,45,820.5,72.0,3.85,11.55,396.5,79.69,44.16
2018,2,23,16,0,790.0,69.0,3.5,11.0,348.0,50.43,40.02
2018,2,23,16,15,745.0,64.5,3.0,10.0,296.5,48.65,38.63
2018,2,23,16,30,700.0,60.0,2.5,9.0,245.0,46.9,37.15
2018,2,23,16,45,628.5,53.5,2.0,8.0,193.5,39.41,30.29
2018,2,23,17,0,557.0,47.0,1.5,7.0,142.0,36.09,27.03
2018,2,23,17,15,431.5,38.0,1.45,6.45,96.5,30.36,21.12
2018,2,23,17,30,306.0,29.0,1.4,5.9,51.0,24.53,10.15
2018,2,23,17,45,163.0,16.0,1.35,5.4,26.5,15.25,0.0
2018,2,23,18,0,20.0,3.0,1.3,4.9,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.7,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,24,6,45,59.5,10.5,0.55,4.7,13.5,34.84,0.0
2018,2,24,7,0,119.0,21.0,0.5,5.2,27.0,95.9,0.0
2018,2,24,7,15,272.5,34.0,0.6,6.05,68.5,203.26,155.85
2018,2,24,7,30,426.0,47.0,0.7,6.9,110.0,309.29,253.39
2018,2,24,7,45,483.5,56.5,0.75,7.7,154.0,367.59,304.93
2018,2,24,8,0,541.0,66.0,0.8,8.5,198.0,428.08,355.87
2018,2,24,8,15,627.0,70.5,0.95,9.35,255.5,502.39,416.12
2018,2,24,8,30,713.0,75.0,1.1,10.2,313.0,579.27,475.92
2018,2,24,8,45,758.0,77.5,1.2,11.05,364.0,624.14,509.05
2018,2,24,9,0,803.0,80.0,1.3,11.9,415.0,672.5,543.3
2018,2,24,9,15,827.0,82.5,1.45,12.4,459.5,704.54,565.42
2018,2,24,9,30,851.0,85.0,1.6,12.9,504.0,734.3,585.71
2018,2,24,9,45,866.5,87.5,1.75,13.4,542.5,755.21,599.41
2018,2,24,10,0,882.0,90.0,1.9,13.9,581.0,773.2,611.01
2018,2,24,10,15,887.5,93.5,2.15,14.25,611.5,781.7,616.96
2018,2,24,10,30,893.0,97.0,2.4,14.6,642.0,786.89,620.57
2018,2,24,10,45,904.0,97.5,2.6,14.95,668.0,785.28,618.95
2018,2,24,11,0,915.0,98.0,2.8,15.3,694.0,784.96,618.36
2018,2,24,11,15,917.5,99.5,3.05,15.5,710.5,776.08,612.24
2018,2,24,11,30,920.0,101.0,3.3,15.7,727.0,763.92,603.76
2018,2,24,11,45,920.0,102.0,3.5,15.85,735.0,746.27,591.14
2018,2,24,12,0,920.0,103.0,3.7,16.0,743.0,725.55,575.22
2018,2,24,12,15,918.5,103.5,3.85,15.95,743.0,700.38,555.84
2018,2,24,12,30,917.0,104.0,4.0,15.9,743.0,672.42,533.98
2018,2,24,12,45,913.5,103.0,4.2,15.9,734.5,639.21,507.74
2018,2,24,13,0,910.0,102.0,4.4,15.9,726.0,603.64,479.35
2018,2,24,13,15,903.5,102.0,4.5,15.65,710.0,565.22,448.06
2018,2,24,13,30,897.0,102.0,4.6,15.4,694.0,524.97,414.44
2018,2,24,13,45,886.5,101.5,4.7,15.15,670.0,478.2,374.83
2018,2,24,14,0,876.0,101.0,4.8,14.9,646.0,432.48,334.94
2018,2,24,14,15,864.5,99.0,4.8,14.55,615.5,384.28,292.07
2018,2,24,14,30,853.0,97.0,4.8,14.2,585.0,335.64,248.01
2018,2,24,14,45,837.0,94.5,4.75,13.8,548.0,285.23,202.27
2018,2,24,15,0,821.0,92.0,4.7,13.4,511.0,235.29,157.44
2018,2,24,15,15,788.5,90.5,4.7,13.4,465.5,184.53,114.59
2018,2,24,15,30,756.0,89.0,4.7,13.4,420.0,131.45,74.68
2018,2,24,15,45,732.5,84.0,4.55,12.6,376.0,83.42,47.98
2018,2,24,16,0,709.0,79.0,4.4,11.8,332.0,52.9,42.09
2018,2,24,16,15,615.0,77.5,4.0,11.3,274.0,54.04,43.27
2018,2,24,16,30,521.0,76.0,3.6,10.8,216.0,55.63,44.74
2018,2,24,16,45,422.5,66.5,3.25,10.3,164.5,49.36,38.96
2018,2,24,17,0,324.0,57.0,2.9,9.8,113.0,43.22,33.07
2018,2,24,17,15,233.0,43.0,2.75,9.55,76.5,33.25,23.41
2018,2,24,17,30,142.0,29.0,2.6,9.3,40.0,22.88,9.99
2018,2,24,17,45,76.5,15.5,2.45,9.1,21.0,14.77,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,6,45,94.5,11.5,1.15,5.2,16.5,50.76,0.0
2018,2,25,7,0,189.0,23.0,1.2,6.0,33.0,132.6,0.0
2018,2,25,7,15,327.5,34.0,1.3,6.7,74.5,232.25,181.08
2018,2,25,7,30,466.0,45.0,1.4,7.4,116.0,330.85,272.69
2018,2,25,7,45,541.0,52.5,1.5,8.15,164.5,398.16,332.31
2018,2,25,8,0,616.0,60.0,1.6,8.9,213.0,468.78,392.05
2018,2,25,8,15,666.0,66.5,1.9,9.85,264.5,525.04,438.38
2018,2,25,8,30,716.0,73.0,2.2,10.8,316.0,581.95,483.48
2018,2,25,8,45,769.5,74.0,2.5,11.75,369.5,631.44,521.65
2018,2,25,9,0,823.0,75.0,2.8,12.7,423.0,684.36,560.17
2018,2,25,9,15,847.5,77.5,2.85,13.3,468.0,717.15,582.1
2018,2,25,9,30,872.0,80.0,2.9,13.9,513.0,747.65,602.07
2018,2,25,9,45,889.5,82.0,3.0,14.5,553.0,764.55,612.05
2018,2,25,10,0,907.0,84.0,3.1,15.1,593.0,783.91,623.91
2018,2,25,10,15,918.5,85.5,3.15,15.5,626.0,795.08,629.98
2018,2,25,10,30,930.0,87.0,3.2,15.9,659.0,802.98,633.82
2018,2,25,10,45,938.0,88.5,3.2,16.25,685.0,804.84,633.29
2018,2,25,11,0,946.0,90.0,3.2,16.6,711.0,803.25,630.46
2018,2,25,11,15,951.0,90.5,3.25,16.85,728.5,794.89,623.46
2018,2,25,11,30,956.0,91.0,3.3,17.1,746.0,783.11,614.17
2018,2,25,11,45,958.5,92.0,3.35,17.35,756.0,766.67,601.66
2018,2,25,12,0,961.0,93.0,3.4,17.6,766.0,746.92,586.52
2018,2,25,12,15,959.5,94.0,3.4,17.7,766.5,721.33,566.22
2018,2,25,12,30,958.0,95.0,3.4,17.8,767.0,692.8,543.49
2018,2,25,12,45,954.0,95.5,3.45,17.9,759.0,659.51,517.04
2018,2,25,13,0,950.0,96.0,3.5,18.0,751.0,623.73,488.21
2018,2,25,13,15,945.0,95.0,3.5,18.0,735.0,583.72,455.62
2018,2,25,13,30,940.0,94.0,3.5,18.0,719.0,541.7,420.7
2018,2,25,13,45,930.5,93.5,3.5,18.0,694.5,496.29,382.33
2018,2,25,14,0,921.0,93.0,3.5,18.0,670.0,449.62,342.0
2018,2,25,14,15,909.0,91.0,3.45,17.8,638.0,399.73,298.44
2018,2,25,14,30,897.0,89.0,3.4,17.6,606.0,349.29,253.59
2018,2,25,14,45,881.0,87.0,3.35,17.45,568.0,292.63,203.46
2018,2,25,15,0,865.0,85.0,3.3,17.3,530.0,240.84,157.57
2018,2,25,15,15,843.5,82.0,3.3,17.3,486.5,188.04,113.09
2018,2,25,15,30,822.0,79.0,3.3,17.3,443.0,136.73,74.72
2018,2,25,15,45,791.5,75.5,2.95,16.5,395.0,86.37,47.1
2018,2,25,16,0,761.0,72.0,2.6,15.7,347.0,52.47,41.04
2018,2,25,16,15,682.5,65.5,2.25,14.5,285.0,44.47,34.2
2018,2,25,16,30,604.0,59.0,1.9,13.3,223.0,41.27,31.49
2018,2,25,16,45,538.0,50.5,1.55,12.05,174.5,36.34,27.08
2018,2,25,17,0,472.0,42.0,1.2,10.8,126.0,31.17,22.28
2018,2,25,17,15,362.0,34.5,1.2,10.15,86.5,26.62,17.69
2018,2,25,17,30,252.0,27.0,1.2,9.5,47.0,22.01,10.25
2018,2,25,17,45,133.5,14.5,1.2,8.9,24.5,13.82,0.0
2018,2,25,18,0,15.0,2.0,1.2,8.3,2.0,0.0,0.0
2018,2,25,18,15,7.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.7,7.9,2.5,2.38,0.0
2018,2,26,7,0,0.0,5.0,1.9,8.1,5.0,4.62,0.0
2018,2,26,7,15,0.0,10.5,2.0,8.25,10.5,9.72,2.33
2018,2,26,7,30,0.0,16.0,2.1,8.4,16.0,14.82,7.08
2018,2,26,7,45,0.0,23.5,2.2,8.55,23.5,21.79,13.32
2018,2,26,8,0,0.0,31.0,2.3,8.7,31.0,28.76,19.52
2018,2,26,8,15,1.5,44.0,2.4,8.8,44.5,41.82,31.01
2018,2,26,8,30,3.0,57.0,2.5,8.9,58.0,54.99,42.46
2018,2,26,8,45,8.5,95.5,2.55,9.0,99.0,96.77,78.53
2018,2,26,9,0,14.0,134.0,2.6,9.1,140.0,140.28,115.44
2018,2,26,9,15,7.0,118.0,2.65,9.15,121.0,117.47,95.53
2018,2,26,9,30,0.0,102.0,2.7,9.2,102.0,95.8,76.67
2018,2,26,9,45,1.0,123.0,2.7,9.25,123.5,117.01,94.46
2018,2,26,10,0,2.0,144.0,2.7,9.3,145.0,138.18,111.99
2018,2,26,10,15,2.0,127.0,2.75,9.35,128.0,121.07,97.38
2018,2,26,10,30,2.0,110.0,2.8,9.4,111.0,104.47,83.28
2018,2,26,10,45,1.0,93.5,2.85,9.5,94.0,87.94,69.2
2018,2,26,11,0,0.0,77.0,2.9,9.6,77.0,71.77,55.43
2018,2,26,11,15,0.0,101.0,3.0,9.7,101.0,94.28,74.3
2018,2,26,11,30,0.0,125.0,3.1,9.8,125.0,116.92,93.1
2018,2,26,11,45,1.0,150.5,3.2,9.85,151.0,141.58,113.51
2018,2,26,12,0,2.0,176.0,3.3,9.9,177.0,166.02,133.61
2018,2,26,12,15,1.0,134.5,3.35,10.0,135.0,126.19,100.56
2018,2,26,12,30,0.0,93.0,3.4,10.1,93.0,86.76,67.69
2018,2,26,12,45,3.0,133.5,3.5,10.15,135.5,126.13,100.64
2018,2,26,13,0,6.0,174.0,3.6,10.2,178.0,164.8,132.65
2018,2,26,13,15,11.0,181.0,3.7,10.3,188.5,173.17,139.57
2018,2,26,13,30,16.0,188.0,3.8,10.4,199.0,180.98,146.04
2018,2,26,13,45,11.0,163.0,3.85,10.45,170.5,155.15,124.79
2018,2,26,14,0,6.0,138.0,3.9,10.5,142.0,129.89,103.98
2018,2,26,14,15,17.0,164.5,3.95,10.4,174.5,156.57,126.22
2018,2,26,14,30,28.0,191.0,4.0,10.3,207.0,177.38,143.34
2018,2,26,14,45,145.0,190.5,4.05,10.2,266.5,199.16,157.64
2018,2,26,15,0,262.0,190.0,4.1,10.1,326.0,206.57,158.44
2018,2,26,15,15,412.5,157.0,4.1,10.1,350.5,181.38,130.06
2018,2,26,15,30,563.0,124.0,4.1,10.1,375.0,145.36,94.79
2018,2,26,15,45,624.0,104.5,3.9,9.7,355.0,99.24,62.88
2018,2,26,16,0,685.0,85.0,3.7,9.3,335.0,57.03,46.23
2018,2,26,16,15,648.0,78.5,3.3,8.85,288.0,54.48,44.1
2018,2,26,16,30,611.0,72.0,2.9,8.4,241.0,51.86,41.77
2018,2,26,16,45,537.0,64.5,2.55,7.95,191.0,48.23,38.37
2018,2,26,17,0,463.0,57.0,2.2,7.5,141.0,44.57,34.71
2018,2,26,17,15,346.5,45.5,2.0,7.2,97.0,36.91,27.07
2018,2,26,17,30,230.0,34.0,1.8,6.9,53.0,26.94,14.8
2018,2,26,17,45,123.5,19.0,1.65,6.65,28.5,18.11,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,5.0,1.5,4.9,5.0,4.77,0.0
2018,2,27,7,0,0.0,10.0,1.7,5.3,10.0,9.26,0.0
2018,2,27,7,15,0.5,21.0,1.85,5.65,21.0,19.73,10.84
2018,2,27,7,30,1.0,32.0,2.0,6.0,32.0,30.26,20.59
2018,2,27,7,45,9.5,41.5,2.15,6.3,44.0,44.07,33.17
2018,2,27,8,0,18.0,51.0,2.3,6.6,56.0,61.21,48.59
2018,2,27,8,15,38.5,63.5,2.35,7.15,76.5,87.77,72.27
2018,2,27,8,30,59.0,76.0,2.4,7.7,97.0,123.21,103.28
2018,2,27,8,45,261.5,108.5,2.45,8.2,219.0,311.61,266.46
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,510.26,428.42
2018,2,27,9,15,563.5,134.5,2.5,9.25,402.5,585.39,486.0
2018,2,27,9,30,663.0,128.0,2.5,9.8,464.0,657.93,540.77
2018,2,27,9,45,783.0,105.5,2.55,10.35,531.5,723.99,588.83
2018,2,27,10,0,903.0,83.0,2.6,10.9,599.0,787.55,633.23
2018,2,27,10,15,917.0,84.5,2.65,11.35,633.0,800.67,640.29
2018,2,27,10,30,931.0,86.0,2.7,11.8,667.0,810.52,645.49
2018,2,27,10,45,942.0,86.5,2.75,12.25,694.0,813.57,645.89
2018,2,27,11,0,953.0,87.0,2.8,12.7,721.0,813.14,643.97
2018,2,27,11,15,958.5,87.0,2.85,13.0,738.5,804.54,636.68
2018,2,27,11,30,964.0,87.0,2.9,13.3,756.0,792.48,627.09
2018,2,27,11,45,969.0,87.0,3.0,13.6,767.0,776.62,615.16
2018,2,27,12,0,974.0,87.0,3.1,13.9,778.0,757.34,600.82
2018,2,27,12,15,973.5,88.0,3.1,14.0,779.5,732.06,580.95
2018,2,27,12,30,973.0,89.0,3.1,14.1,781.0,703.74,558.25
2018,2,27,12,45,970.0,89.0,3.15,14.25,773.0,670.06,531.29
2018,2,27,13,0,967.0,89.0,3.2,14.4,765.0,633.78,501.84
2018,2,27,13,15,962.0,88.5,3.2,14.45,749.0,593.57,468.77
2018,2,27,13,30,957.0,88.0,3.2,14.5,733.0,551.27,433.3
2018,2,27,13,45,949.0,87.5,3.15,14.5,709.0,505.74,394.4
2018,2,27,14,0,941.0,87.0,3.1,14.5,685.0,458.78,353.4
2018,2,27,14,15,929.5,85.5,3.05,14.4,653.0,408.48,308.98
2018,2,27,14,30,918.0,84.0,3.0,14.3,621.0,357.54,263.13
2018,2,27,14,45,901.5,83.5,2.95,14.2,583.0,305.71,216.19
2018,2,27,15,0,885.0,83.0,2.9,14.1,545.0,248.84,165.52
2018,2,27,15,15,864.5,79.5,2.9,14.1,500.5,194.52,118.88
2018,2,27,15,30,844.0,76.0,2.9,14.1,456.0,141.57,77.98
2018,2,27,15,45,816.5,73.0,2.6,13.5,408.5,90.31,48.1
2018,2,27,16,0,789.0,70.0,2.3,12.9,361.0,50.5,39.74
2018,2,27,16,15,748.5,65.5,2.0,11.95,310.0,48.76,38.43
2018,2,27,16,30,708.0,61.0,1.7,11.0,259.0,47.03,37.01
2018,2,27,16,45,642.0,55.0,1.35,10.0,207.0,39.98,30.65
2018,2,27,17,0,576.0,49.0,1.0,9.0,155.0,37.15,27.91
2018,2,27,17,15,458.0,40.5,1.05,8.55,108.0,31.94,22.66
2018,2,27,17,30,340.0,32.0,1.1,8.1,61.0,26.69,15.19
2018,2,27,17,45,192.0,19.0,1.1,7.6,33.0,18.11,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.1,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.45,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.0,2.0,0.0,0.0
2018,2,28,6,45,124.0,14.0,1.0,5.55,21.5,67.03,0.0
2018,2,28,7,0,231.0,25.0,1.1,6.1,41.0,160.44,74.59
2018,2,28,7,15,363.0,36.0,1.2,6.95,85.0,257.33,206.3
2018,2,28,7,30,495.0,47.0,1.3,7.8,129.0,355.6,294.18
2018,2,28,7,45,504.0,58.0,1.45,8.65,166.5,390.35,326.37
2018,2,28,8,0,513.0,69.0,1.6,9.5,204.0,424.22,355.85
2018,2,28,8,15,487.0,89.0,1.55,10.25,238.0,440.21,368.22
2018,2,28,8,30,461.0,109.0,1.5,11.0,272.0,457.53,380.37
2018,2,28,8,45,507.0,117.5,1.45,11.7,319.5,507.96,418.7
2018,2,28,9,0,553.0,126.0,1.4,12.4,367.0,558.63,455.63
2018,2,28,9,15,537.5,144.0,1.45,12.95,398.0,574.81,465.36
2018,2,28,9,30,522.0,162.0,1.5,13.5,429.0,588.06,472.97
2018,2,28,9,45,495.0,183.5,1.55,14.0,452.0,593.65,474.59
2018,2,28,10,0,468.0,205.0,1.6,14.5,475.0,596.26,474.04
2018,2,28,10,15,465.0,218.5,1.7,14.85,499.0,606.14,480.04
2018,2,28,10,30,462.0,232.0,1.8,15.2,523.0,613.87,484.38
2018,2,28,10,45,476.5,238.5,1.9,15.55,548.5,625.62,492.12
2018,2,28,11,0,491.0,245.0,2.0,15.9,574.0,635.2,498.19
2018,2,28,11,15,496.0,249.5,2.1,16.1,589.0,633.41,496.17
2018,2,28,11,30,501.0,254.0,2.2,16.3,604.0,629.53,492.68
2018,2,28,11,45,473.0,269.0,2.3,16.5,603.0,610.3,477.27
2018,2,28,12,0,445.0,284.0,2.4,16.7,602.0,590.03,461.16
2018,2,28,12,15,446.0,282.0,2.45,16.75,601.0,572.48,447.71
2018,2,28,12,30,447.0,280.0,2.5,16.8,600.0,553.47,433.02
2018,2,28,12,45,578.0,228.5,2.55,16.8,638.0,566.23,443.68
2018,2,28,13,0,709.0,177.0,2.6,16.8,676.0,570.73,447.02
2018,2,28,13,15,647.0,191.5,2.65,16.75,639.5,520.83,407.48
2018,2,28,13,30,585.0,206.0,2.7,16.7,603.0,472.85,369.28
2018,2,28,13,45,639.5,182.0,2.7,16.6,602.5,448.46,348.45
2018,2,28,14,0,694.0,158.0,2.7,16.5,602.0,417.64,321.35
2018,2,28,14,15,690.0,151.0,2.7,16.3,575.0,374.73,284.45
2018,2,28,14,30,686.0,144.0,2.7,16.1,548.0,331.16,246.26
2018,2,28,14,45,671.5,136.0,2.7,15.95,511.0,283.49,204.55
2018,2,28,15,0,657.0,128.0,2.7,15.8,474.0,236.56,163.56
2018,2,28,15,15,511.0,147.0,2.7,15.8,403.0,191.94,131.3
2018,2,28,15,30,365.0,166.0,2.7,15.8,332.0,166.09,117.47
2018,2,28,15,45,310.5,154.5,2.55,15.1,285.0,131.3,95.77
2018,2,28,16,0,256.0,143.0,2.4,14.4,238.0,104.81,87.36
2018,2,28,16,15,162.5,124.5,2.15,13.75,182.0,98.07,81.81
2018,2,28,16,30,69.0,106.0,1.9,13.1,126.0,88.36,73.4
2018,2,28,16,45,55.5,84.0,1.65,12.45,98.0,71.32,58.24
2018,2,28,17,0,42.0,62.0,1.4,11.8,70.0,53.83,42.38
2018,2,28,17,15,27.0,44.0,1.3,11.45,48.5,38.85,28.45
2018,2,28,17,30,12.0,26.0,1.2,11.1,27.0,23.58,13.01
2018,2,28,17,45,13.5,15.0,1.1,10.75,15.5,14.3,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.9,11.4,2.0,1.91,0.0
2018,3,1,7,0,0.0,4.0,4.0,11.6,4.0,3.7,0.0
2018,3,1,7,15,0.0,6.5,4.2,11.8,6.5,6.01,0.0
2018,3,1,7,30,0.0,9.0,4.4,12.0,9.0,8.33,1.43
2018,3,1,7,45,7.5,27.5,4.6,12.2,29.5,30.29,20.56
2018,3,1,8,0,15.0,46.0,4.8,12.4,50.0,53.81,41.1
2018,3,1,8,15,36.5,87.5,5.1,12.6,100.0,114.18,93.27
2018,3,1,8,30,58.0,129.0,5.4,12.8,150.0,176.78,146.52
2018,3,1,8,45,65.0,137.5,5.65,13.0,164.0,189.51,157.04
2018,3,1,9,0,72.0,146.0,5.9,13.2,178.0,202.78,167.91
2018,3,1,9,15,75.5,175.5,6.0,13.3,212.0,237.57,196.27
2018,3,1,9,30,79.0,205.0,6.1,13.4,246.0,271.73,223.74
2018,3,1,9,45,100.0,219.5,6.25,13.5,275.0,301.62,248.14
2018,3,1,10,0,121.0,234.0,6.4,13.6,304.0,341.67,280.49
2018,3,1,10,15,188.0,250.0,6.45,13.65,366.0,407.83,334.82
2018,3,1,10,30,255.0,266.0,6.5,13.7,428.0,482.74,395.07
2018,3,1,10,45,225.0,287.5,6.6,13.75,434.5,468.14,381.78
2018,3,1,11,0,195.0,309.0,6.7,13.8,441.0,462.17,375.48
2018,3,1,11,15,271.0,307.0,6.7,13.8,495.0,518.15,420.79
2018,3,1,11,30,347.0,305.0,6.7,13.8,549.0,562.99,456.73
2018,3,1,11,45,268.5,321.0,6.7,13.8,511.5,511.66,414.03
2018,3,1,12,0,190.0,337.0,6.7,13.8,474.0,457.41,369.23
2018,3,1,12,15,139.5,314.0,6.7,13.85,414.5,393.2,317.28
2018,3,1,12,30,89.0,291.0,6.7,13.9,355.0,329.3,265.29
2018,3,1,12,45,48.0,246.0,6.65,13.95,280.5,258.05,207.31
2018,3,1,13,0,7.0,201.0,6.6,14.0,206.0,190.19,151.67
2018,3,1,13,15,23.5,201.0,6.45,14.0,217.0,197.66,158.07
2018,3,1,13,30,40.0,201.0,6.3,14.0,228.0,203.59,163.0
2018,3,1,13,45,57.0,193.0,6.2,14.0,230.5,201.25,161.03
2018,3,1,14,0,74.0,185.0,6.1,14.0,233.0,195.35,155.93
2018,3,1,14,15,37.0,132.5,6.0,14.0,156.5,134.02,105.77
2018,3,1,14,30,0.0,80.0,5.9,14.0,80.0,74.53,57.07
2018,3,1,14,45,5.5,97.0,5.85,14.0,100.0,91.62,71.37
2018,3,1,15,0,11.0,114.0,5.8,14.0,120.0,107.34,84.43
2018,3,1,15,15,14.5,111.0,5.8,14.0,118.0,104.27,81.87
2018,3,1,15,30,18.0,108.0,5.8,14.0,116.0,97.71,76.45
2018,3,1,15,45,37.5,111.5,5.55,13.85,126.0,99.14,77.53
2018,3,1,16,0,57.0,115.0,5.3,13.7,136.0,97.82,81.6
2018,3,1,16,15,72.0,106.0,5.15,13.55,129.0,85.47,70.82
2018,3,1,16,30,87.0,97.0,5.0,13.4,122.0,78.54,64.71
2018,3,1,16,45,80.5,84.5,4.85,13.3,104.0,68.85,55.91
2018,3,1,17,0,74.0,72.0,4.7,13.2,86.0,58.84,46.59
2018,3,1,17,15,45.0,51.5,4.55,13.15,59.0,44.45,33.13
2018,3,1,17,30,16.0,31.0,4.4,13.1,32.0,27.52,16.34
2018,3,1,17,45,14.0,17.0,4.25,13.05,17.5,16.2,0.0
2018,3,1,18,0,12.0,3.0,4.1,13.0,3.0,2.86,0.0
2018,3,1,18,15,6.0,1.5,4.05,12.9,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.5,1.05,8.5,0.5,0.0,0.0
2018,3,2,6,30,0.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.4,9.05,6.5,6.2,0.0
2018,3,2,7,0,0.0,12.0,1.6,9.3,12.0,11.12,1.64
2018,3,2,7,15,0.0,22.5,1.8,9.5,22.5,20.87,11.86
2018,3,2,7,30,0.0,33.0,2.0,9.7,33.0,30.64,20.69
2018,3,2,7,45,0.0,47.5,2.2,9.9,47.5,44.15,32.64
2018,3,2,8,0,0.0,62.0,2.4,10.1,62.0,58.34,45.04
2018,3,2,8,15,2.0,87.5,2.55,10.3,88.0,85.87,68.77
2018,3,2,8,30,4.0,113.0,2.7,10.5,114.0,113.39,92.15
2018,3,2,8,45,43.0,143.0,2.9,10.7,162.0,180.47,149.6
2018,3,2,9,0,82.0,173.0,3.1,10.9,210.0,241.65,200.95
2018,3,2,9,15,95.0,199.0,3.3,11.15,245.5,279.39,231.41
2018,3,2,9,30,108.0,225.0,3.5,11.4,281.0,316.73,261.18
2018,3,2,9,45,190.0,240.0,3.65,11.65,347.5,404.6,332.88
2018,3,2,10,0,272.0,255.0,3.8,11.9,414.0,492.76,402.9
2018,3,2,10,15,248.5,271.0,3.95,12.0,422.5,488.54,397.72
2018,3,2,10,30,225.0,287.0,4.1,12.1,431.0,473.26,384.55
2018,3,2,10,45,325.5,273.0,4.2,12.25,490.0,540.19,438.43
2018,3,2,11,0,426.0,259.0,4.3,12.4,549.0,603.89,488.54
2018,3,2,11,15,593.5,210.5,4.4,12.5,625.0,674.42,545.03
2018,3,2,11,30,761.0,162.0,4.5,12.6,701.0,736.22,593.85
2018,3,2,11,45,563.0,220.0,4.55,12.65,621.5,630.77,509.18
2018,3,2,12,0,365.0,278.0,4.6,12.7,542.0,527.47,425.65
2018,3,2,12,15,302.5,304.0,4.65,12.75,523.0,496.9,400.32
2018,3,2,12,30,240.0,330.0,4.7,12.8,504.0,465.19,373.89
2018,3,2,12,45,200.0,331.0,4.75,12.8,475.0,430.06,345.51
2018,3,2,13,0,160.0,332.0,4.8,12.8,446.0,396.87,318.64
2018,3,2,13,15,137.5,317.0,4.8,12.75,413.5,361.52,290.34
2018,3,2,13,30,115.0,302.0,4.8,12.7,381.0,327.93,263.37
2018,3,2,13,45,92.0,287.5,4.8,12.65,349.5,298.52,239.7
2018,3,2,14,0,69.0,273.0,4.8,12.6,318.0,269.89,216.71
2018,3,2,14,15,43.0,221.0,4.75,12.45,248.5,211.68,169.89
2018,3,2,14,30,17.0,169.0,4.7,12.3,179.0,159.39,127.66
2018,3,2,14,45,10.0,142.5,4.7,12.15,148.5,133.01,106.25
2018,3,2,15,0,3.0,116.0,4.7,12.0,118.0,107.42,85.36
2018,3,2,15,15,1.5,82.5,4.7,12.0,83.5,77.07,60.05
2018,3,2,15,30,0.0,49.0,4.7,12.0,49.0,45.55,33.44
2018,3,2,15,45,2.0,47.0,4.4,11.55,48.0,43.79,32.04
2018,3,2,16,0,4.0,45.0,4.1,11.1,47.0,41.82,32.21
2018,3,2,16,15,36.0,61.0,3.75,10.8,72.0,55.68,44.83
2018,3,2,16,30,68.0,77.0,3.4,10.5,97.0,64.28,52.63
2018,3,2,16,45,44.5,62.0,3.05,10.2,74.0,55.38,44.52
2018,3,2,17,0,21.0,47.0,2.7,9.9,51.0,42.58,32.72
2018,3,2,17,15,11.5,33.5,2.6,9.7,35.5,30.79,21.66
2018,3,2,17,30,2.0,20.0,2.5,9.5,20.0,18.56,9.64
2018,3,2,17,45,1.0,11.0,2.4,9.3,11.0,10.2,0.0
2018,3,2,18,0,0.0,2.0,2.3,9.1,2.0,1.91,0.0
2018,3,2,18,15,0.0,1.0,2.4,9.1,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.5,1.0,6.4,1.5,0.0,0.0
2018,3,3,6,30,9.0,3.0,1.1,6.8,3.0,0.0,0.0
2018,3,3,6,45,108.0,18.5,1.2,7.2,27.0,65.73,0.0
2018,3,3,7,0,207.0,34.0,1.3,7.6,51.0,170.55,114.16
2018,3,3,7,15,328.0,46.0,1.35,7.85,95.0,255.29,207.52
2018,3,3,7,30,449.0,58.0,1.4,8.1,139.0,348.36,289.91
2018,3,3,7,45,527.5,65.5,1.5,8.35,190.0,420.03,352.12
2018,3,3,8,0,606.0,73.0,1.6,8.6,241.0,494.79,414.57
2018,3,3,8,15,480.5,91.5,1.6,8.85,241.0,445.24,374.11
2018,3,3,8,30,355.0,110.0,1.6,9.1,241.0,391.71,329.41
2018,3,3,8,45,223.5,94.5,1.55,9.35,181.0,271.73,229.7
2018,3,3,9,0,92.0,79.0,1.5,9.6,121.0,151.69,126.75
2018,3,3,9,15,394.0,97.0,1.55,9.9,301.0,426.08,357.65
2018,3,3,9,30,696.0,115.0,1.6,10.2,481.0,680.17,552.89
2018,3,3,9,45,707.5,127.5,1.6,10.5,523.0,707.54,568.58
2018,3,3,10,0,719.0,140.0,1.6,10.8,565.0,732.05,584.35
2018,3,3,10,15,579.0,164.0,1.7,11.05,518.0,647.6,519.31
2018,3,3,10,30,439.0,188.0,1.8,11.3,471.0,555.35,447.74
2018,3,3,10,45,252.5,152.5,1.9,11.55,316.5,367.41,300.09
2018,3,3,11,0,66.0,117.0,2.0,11.8,162.0,168.34,136.31
2018,3,3,11,15,281.5,162.0,2.1,11.9,361.5,388.17,317.99
2018,3,3,11,30,497.0,207.0,2.2,12.0,561.0,585.8,470.82
2018,3,3,11,45,421.5,215.5,2.3,12.05,518.5,526.55,422.9
2018,3,3,12,0,346.0,224.0,2.4,12.1,476.0,468.62,377.24
2018,3,3,12,15,193.0,169.0,2.5,12.1,309.5,295.22,239.7
2018,3,3,12,30,40.0,114.0,2.6,12.1,143.0,134.95,107.5
2018,3,3,12,45,73.5,191.5,2.7,12.1,244.5,225.6,181.95
2018,3,3,13,0,107.0,269.0,2.8,12.1,346.0,310.71,249.72
2018,3,3,13,15,143.5,276.0,2.85,12.0,376.5,329.53,264.48
2018,3,3,13,30,180.0,283.0,2.9,11.9,407.0,344.81,276.27
2018,3,3,13,45,290.5,266.5,2.95,11.8,459.0,368.13,293.98
2018,3,3,14,0,401.0,250.0,3.0,11.7,511.0,380.84,301.8
2018,3,3,14,15,409.0,232.5,3.0,11.5,488.5,346.09,272.13
2018,3,3,14,30,417.0,215.0,3.0,11.3,466.0,310.3,241.1
2018,3,3,14,45,378.0,208.0,3.0,11.1,425.0,273.66,210.2
2018,3,3,15,0,339.0,201.0,3.0,10.9,384.0,236.49,179.34
2018,3,3,15,15,386.5,180.5,3.0,10.9,373.0,201.78,147.49
2018,3,3,15,30,434.0,160.0,3.0,10.9,362.0,167.05,117.07
2018,3,3,15,45,445.5,137.5,2.9,10.4,326.0,123.73,85.55
2018,3,3,16,0,457.0,115.0,2.8,9.9,290.0,79.53,66.29
2018,3,3,16,15,355.5,106.0,2.55,9.5,231.0,74.13,61.69
2018,3,3,16,30,254.0,97.0,2.3,9.1,172.0,74.36,62.02
2018,3,3,16,45,170.0,79.5,2.0,8.75,125.5,61.97,50.75
2018,3,3,17,0,86.0,62.0,1.7,8.4,79.0,51.99,41.45
2018,3,3,17,15,43.5,44.0,1.6,8.1,52.5,37.63,27.97
2018,3,3,17,30,1.0,26.0,1.5,7.8,26.0,24.06,14.55
2018,3,3,17,45,5.0,15.0,1.35,7.45,15.0,13.86,0.0
2018,3,3,18,0,9.0,4.0,1.2,7.1,4.0,3.81,0.0
2018,3,3,18,15,4.5,2.0,1.15,6.95,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
