Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,30,148.0,267.0,3.2,13.5,377.0,402.28,323.15
2018,3,24,10,45,186.5,291.0,3.4,13.85,434.0,456.24,365.04
2018,3,24,11,0,225.0,315.0,3.6,14.2,491.0,516.8,411.01
2018,3,24,11,15,156.5,302.0,3.75,14.35,425.5,431.72,343.64
2018,3,24,11,30,88.0,289.0,3.9,14.5,360.0,357.1,283.87
2018,3,24,11,45,55.0,261.5,4.1,14.6,306.0,293.82,233.5
2018,3,24,12,0,22.0,234.0,4.3,14.7,252.0,239.12,189.29
2018,3,24,12,15,130.5,285.5,4.4,14.75,392.5,370.01,295.37
2018,3,24,12,30,239.0,337.0,4.5,14.8,533.0,490.11,389.47
2018,3,24,12,45,307.0,332.5,4.6,14.85,581.0,519.58,412.49
2018,3,24,13,0,375.0,328.0,4.7,14.9,629.0,543.67,431.27
2018,3,24,13,15,388.5,312.5,4.7,14.75,618.5,518.33,411.58
2018,3,24,13,30,402.0,297.0,4.7,14.6,608.0,491.32,390.38
2018,3,24,13,45,609.0,221.0,4.7,14.5,675.5,512.52,407.03
2018,3,24,14,0,816.0,145.0,4.7,14.4,743.0,517.86,408.82
2018,3,24,14,15,825.0,134.0,4.65,14.2,716.5,470.98,368.44
2018,3,24,14,30,834.0,123.0,4.6,14.0,690.0,422.04,325.39
2018,3,24,14,45,835.0,114.5,4.55,13.8,655.0,370.63,279.28
2018,3,24,15,0,836.0,106.0,4.5,13.6,620.0,318.18,231.46
2018,3,24,15,15,799.5,107.0,4.5,13.6,569.5,264.27,183.46
2018,3,24,15,30,763.0,108.0,4.5,13.6,519.0,208.29,135.34
2018,3,24,15,45,638.0,121.5,4.3,13.05,443.5,159.88,101.05
2018,3,24,16,0,513.0,135.0,4.1,12.5,368.0,125.65,83.71
2018,3,24,16,15,505.5,118.5,3.8,12.1,325.5,82.07,67.89
2018,3,24,16,30,498.0,102.0,3.5,11.7,283.0,70.63,57.99
2018,3,24,16,45,504.5,85.5,3.25,11.3,244.0,60.29,48.88
2018,3,24,17,0,511.0,69.0,3.0,10.9,205.0,49.67,39.35
2018,3,24,17,15,448.5,59.5,2.6,10.2,159.5,44.43,34.51
2018,3,24,17,30,386.0,50.0,2.2,9.5,114.0,38.94,29.2
2018,3,24,17,45,274.0,37.0,1.85,8.8,74.0,28.71,19.19
2018,3,24,18,0,162.0,24.0,1.5,8.1,34.0,19.01,2.02
2018,3,24,18,15,81.0,12.0,1.45,7.85,17.0,11.44,0.0
2018,3,24,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.45,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.7,5.0,0.0,0.0
2018,3,25,6,15,132.5,20.0,1.1,6.45,30.5,79.47,0.0
2018,3,25,6,30,245.0,35.0,1.4,7.2,56.0,196.91,142.03
2018,3,25,6,45,372.5,45.0,1.65,8.0,103.0,284.82,233.68
2018,3,25,7,0,500.0,55.0,1.9,8.8,150.0,387.09,323.5
2018,3,25,7,15,461.0,71.0,2.05,9.2,180.0,400.53,337.55
2018,3,25,7,30,422.0,87.0,2.2,9.6,210.0,406.19,343.49
2018,3,25,7,45,530.0,91.0,2.35,10.05,276.0,504.02,423.96
2018,3,25,8,0,638.0,95.0,2.5,10.5,342.0,603.29,502.4
2018,3,25,8,15,725.5,90.0,2.6,10.8,407.5,680.21,559.77
2018,3,25,8,30,813.0,85.0,2.7,11.1,473.0,755.97,614.58
2018,3,25,8,45,833.5,88.5,2.75,11.4,521.5,793.1,639.24
2018,3,25,9,0,854.0,92.0,2.8,11.7,570.0,828.11,662.32
2018,3,25,9,15,871.5,94.0,2.85,11.9,614.5,856.44,680.6
2018,3,25,9,30,889.0,96.0,2.9,12.1,659.0,875.48,692.2
2018,3,25,9,45,902.0,98.0,3.0,12.35,697.5,894.47,704.13
2018,3,25,10,0,915.0,100.0,3.1,12.6,736.0,910.35,713.9
2018,3,25,10,15,922.5,102.0,3.15,12.75,767.0,918.16,718.0
2018,3,25,10,30,930.0,104.0,3.2,12.9,798.0,922.57,719.92
2018,3,25,10,45,935.5,104.5,3.25,13.05,821.0,920.19,717.24
2018,3,25,11,0,941.0,105.0,3.3,13.2,844.0,914.37,712.34
2018,3,25,11,15,945.0,106.0,3.35,13.3,860.5,904.35,704.77
2018,3,25,11,30,949.0,107.0,3.4,13.4,877.0,890.9,694.93
2018,3,25,11,45,951.5,106.5,3.5,13.45,884.5,871.37,681.32
2018,3,25,12,0,954.0,106.0,3.6,13.5,892.0,848.62,665.46
2018,3,25,12,15,953.0,106.5,3.65,13.55,891.0,821.05,645.87
2018,3,25,12,30,952.0,107.0,3.7,13.6,890.0,790.61,624.18
2018,3,25,12,45,949.0,107.5,3.8,13.6,880.5,756.04,599.4
2018,3,25,13,0,946.0,108.0,3.9,13.6,871.0,719.01,570.92
2018,3,25,13,15,942.5,106.5,3.95,13.6,853.5,677.58,538.39
2018,3,25,13,30,939.0,105.0,4.0,13.6,836.0,634.12,503.55
2018,3,25,13,45,893.5,118.0,4.05,13.55,796.0,579.18,458.94
2018,3,25,14,0,848.0,131.0,4.1,13.5,756.0,523.15,412.73
2018,3,25,14,15,828.0,132.0,4.15,13.4,720.5,472.69,370.03
2018,3,25,14,30,808.0,133.0,4.2,13.3,685.0,422.76,326.68
2018,3,25,14,45,739.5,143.0,4.2,13.2,626.0,360.17,273.37
2018,3,25,15,0,671.0,153.0,4.2,13.1,567.0,307.59,228.09
2018,3,25,15,15,558.5,168.5,4.2,13.1,496.5,256.65,186.45
2018,3,25,15,30,446.0,184.0,4.2,13.1,426.0,215.04,154.62
2018,3,25,15,45,591.5,138.5,4.15,12.75,428.5,169.68,111.18
2018,3,25,16,0,737.0,93.0,4.1,12.4,431.0,108.32,60.93
2018,3,25,16,15,740.5,82.5,3.85,12.05,388.0,63.0,50.93
2018,3,25,16,30,744.0,72.0,3.6,11.7,345.0,52.12,41.41
2018,3,25,16,45,694.5,67.0,3.4,11.35,290.5,45.62,35.68
2018,3,25,17,0,645.0,62.0,3.2,11.0,236.0,43.96,34.2
2018,3,25,17,15,568.5,55.0,2.9,10.3,183.5,40.54,31.01
2018,3,25,17,30,492.0,48.0,2.6,9.6,131.0,37.05,27.53
2018,3,25,17,45,359.0,37.0,2.25,8.95,86.0,29.62,20.06
2018,3,25,18,0,226.0,26.0,1.9,8.3,41.0,21.84,5.08
2018,3,25,18,15,113.0,13.0,1.9,8.0,20.5,12.39,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.5,2.8,7.0,3.0,0.0,0.0
2018,3,26,6,0,37.0,7.0,2.9,7.1,6.0,0.0,0.0
2018,3,26,6,15,181.5,20.5,3.1,7.5,35.0,103.05,0.0
2018,3,26,6,30,326.0,34.0,3.3,7.9,64.0,233.8,175.24
2018,3,26,6,45,444.0,42.5,3.45,8.3,112.5,323.45,267.6
2018,3,26,7,0,562.0,51.0,3.6,8.7,161.0,421.36,355.11
2018,3,26,7,15,632.0,56.5,3.75,9.3,215.5,493.32,417.98
2018,3,26,7,30,702.0,62.0,3.9,9.9,270.0,564.66,477.81
2018,3,26,7,45,748.5,66.0,4.05,10.5,326.0,625.47,525.66
2018,3,26,8,0,795.0,70.0,4.2,11.1,382.0,686.89,571.96
2018,3,26,8,15,825.5,73.5,4.3,11.65,436.0,735.69,607.07
2018,3,26,8,30,856.0,77.0,4.4,12.2,490.0,783.4,640.58
2018,3,26,8,45,879.0,79.0,4.45,12.75,540.0,815.18,661.2
2018,3,26,9,0,902.0,81.0,4.5,13.3,590.0,851.4,684.94
2018,3,26,9,15,918.0,83.0,4.55,13.7,635.0,879.39,702.73
2018,3,26,9,30,934.0,85.0,4.6,14.1,680.0,904.58,718.44
2018,3,26,9,45,946.0,85.5,4.65,14.5,718.5,921.55,728.21
2018,3,26,10,0,958.0,86.0,4.7,14.9,757.0,935.28,735.79
2018,3,26,10,15,962.0,88.5,4.7,15.2,787.0,940.86,737.56
2018,3,26,10,30,966.0,91.0,4.7,15.5,817.0,942.87,737.0
2018,3,26,10,45,969.0,93.5,4.7,15.75,840.5,940.43,733.6
2018,3,26,11,0,972.0,96.0,4.7,16.0,864.0,934.39,727.84
2018,3,26,11,15,974.5,97.5,4.7,16.2,880.0,923.31,718.83
2018,3,26,11,30,977.0,99.0,4.7,16.4,896.0,908.73,707.52
2018,3,26,11,45,975.5,100.0,4.7,16.6,901.5,887.0,691.25
2018,3,26,12,0,974.0,101.0,4.7,16.8,907.0,862.09,672.84
2018,3,26,12,15,974.5,100.5,4.7,16.9,906.0,834.18,652.6
2018,3,26,12,30,975.0,100.0,4.7,17.0,905.0,803.27,630.21
2018,3,26,12,45,974.0,98.5,4.65,17.1,895.5,767.52,603.99
2018,3,26,13,0,973.0,97.0,4.6,17.2,886.0,729.15,574.06
2018,3,26,13,15,970.0,95.5,4.55,17.2,868.0,687.09,540.86
2018,3,26,13,30,967.0,94.0,4.5,17.2,850.0,642.89,505.37
2018,3,26,13,45,960.5,92.5,4.45,17.2,823.5,594.88,466.17
2018,3,26,14,0,954.0,91.0,4.4,17.2,797.0,545.4,424.89
2018,3,26,14,15,944.0,90.0,4.3,17.15,763.5,493.58,380.71
2018,3,26,14,30,934.0,89.0,4.2,17.1,730.0,441.05,334.89
2018,3,26,14,45,921.0,87.0,4.15,17.0,689.5,386.21,286.44
2018,3,26,15,0,908.0,85.0,4.1,16.9,649.0,331.46,237.27
2018,3,26,15,15,891.5,83.0,4.1,16.9,603.5,276.21,187.66
2018,3,26,15,30,875.0,81.0,4.1,16.9,558.0,221.87,140.03
2018,3,26,15,45,848.5,79.0,3.9,16.5,507.0,160.76,91.01
2018,3,26,16,0,822.0,77.0,3.7,16.1,456.0,108.73,56.83
2018,3,26,16,15,784.5,74.0,3.25,15.5,401.5,58.6,46.34
2018,3,26,16,30,747.0,71.0,2.8,14.9,347.0,51.14,40.0
2018,3,26,16,45,696.0,66.5,2.4,14.35,292.5,45.09,34.77
2018,3,26,17,0,645.0,62.0,2.0,13.8,238.0,43.81,33.69
2018,3,26,17,15,565.5,55.5,1.8,12.85,185.0,40.8,30.95
2018,3,26,17,30,486.0,49.0,1.6,11.9,132.0,37.79,27.96
2018,3,26,17,45,359.5,38.5,1.4,10.95,88.0,30.89,21.09
2018,3,26,18,0,233.0,28.0,1.2,10.0,44.0,23.73,7.61
2018,3,26,18,15,122.0,15.0,1.2,9.7,23.0,14.3,0.0
2018,3,26,18,30,11.0,2.0,1.2,9.4,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.15,9.2,3.0,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.2,9.4,6.0,5.72,0.0
2018,3,27,6,15,162.5,21.0,1.2,9.9,35.0,117.18,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,219.26,165.64
2018,3,27,6,45,404.0,45.5,1.2,10.85,111.5,306.49,249.63
2018,3,27,7,0,517.0,55.0,1.2,11.3,159.0,401.67,331.39
2018,3,27,7,15,590.5,61.0,1.25,12.05,213.0,475.23,392.42
2018,3,27,7,30,664.0,67.0,1.3,12.8,267.0,552.58,453.55
2018,3,27,7,45,712.5,71.0,1.4,13.5,322.0,609.01,495.95
2018,3,27,8,0,761.0,75.0,1.5,14.2,377.0,671.0,540.14
2018,3,27,8,15,791.5,78.5,1.6,14.9,429.5,718.94,572.58
2018,3,27,8,30,822.0,82.0,1.7,15.6,482.0,765.84,603.57
2018,3,27,8,45,844.5,85.0,1.8,16.25,531.5,804.23,627.99
2018,3,27,9,0,867.0,88.0,1.9,16.9,581.0,840.57,650.68
2018,3,27,9,15,885.5,89.0,2.0,17.3,625.5,862.16,663.54
2018,3,27,9,30,904.0,90.0,2.1,17.7,670.0,887.85,679.35
2018,3,27,9,45,918.5,90.0,2.15,18.1,708.5,906.07,689.51
2018,3,27,10,0,933.0,90.0,2.2,18.5,747.0,921.2,697.69
2018,3,27,10,15,939.5,92.0,2.3,18.85,778.0,928.26,701.17
2018,3,27,10,30,946.0,94.0,2.4,19.2,809.0,931.85,702.5
2018,3,27,10,45,950.5,96.0,2.5,19.5,832.5,930.18,700.56
2018,3,27,11,0,955.0,98.0,2.6,19.8,856.0,924.97,696.41
2018,3,27,11,15,956.5,99.5,2.65,20.05,871.0,913.18,687.65
2018,3,27,11,30,958.0,101.0,2.7,20.3,886.0,897.99,676.76
2018,3,27,11,45,957.0,102.0,2.75,20.55,892.0,876.95,661.99
2018,3,27,12,0,956.0,103.0,2.8,20.8,898.0,852.77,645.16
2018,3,27,12,15,955.0,103.5,2.75,20.95,896.5,825.09,625.55
2018,3,27,12,30,954.0,104.0,2.7,21.1,895.0,794.53,604.0
2018,3,27,12,45,950.5,104.0,2.7,21.25,885.0,759.04,579.29
2018,3,27,13,0,947.0,104.0,2.7,21.4,875.0,721.13,550.99
2018,3,27,13,15,911.0,117.0,2.7,21.45,846.0,672.52,514.21
2018,3,27,13,30,875.0,130.0,2.7,21.5,817.0,622.55,475.91
2018,3,27,13,45,882.5,121.0,2.7,21.55,795.5,580.54,442.96
2018,3,27,14,0,890.0,112.0,2.7,21.6,774.0,534.7,406.18
2018,3,27,14,15,857.5,116.5,2.65,21.5,732.0,476.49,359.35
2018,3,27,14,30,825.0,121.0,2.6,21.4,690.0,423.21,315.23
2018,3,27,14,45,817.5,113.5,2.6,21.3,650.5,370.23,270.21
2018,3,27,15,0,810.0,106.0,2.6,21.2,611.0,317.11,224.16
2018,3,27,15,15,808.5,96.0,2.6,21.2,570.0,263.41,177.01
2018,3,27,15,30,807.0,86.0,2.6,21.2,529.0,209.37,130.32
2018,3,27,15,45,792.5,82.0,2.4,20.75,484.0,158.31,89.61
2018,3,27,16,0,778.0,78.0,2.2,20.3,439.0,108.57,56.59
2018,3,27,16,15,741.5,74.5,1.9,19.65,386.5,60.42,38.19
2018,3,27,16,30,705.0,71.0,1.6,19.0,334.0,50.84,39.06
2018,3,27,16,45,666.0,65.5,1.3,18.35,283.5,44.09,33.32
2018,3,27,17,0,627.0,60.0,1.0,17.7,233.0,42.0,31.56
2018,3,27,17,15,543.5,53.5,1.05,16.9,180.0,38.9,28.77
2018,3,27,17,30,460.0,47.0,1.1,16.1,127.0,35.74,25.72
2018,3,27,17,45,333.5,37.0,1.1,15.3,84.5,29.24,19.36
2018,3,27,18,0,207.0,27.0,1.1,14.5,42.0,21.36,7.27
2018,3,27,18,15,112.0,15.0,1.1,14.3,22.0,14.3,0.0
2018,3,27,18,30,17.0,3.0,1.1,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.15,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,27.0,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,54.0,8.0,0.5,12.0,8.0,30.58,0.0
2018,3,28,6,15,192.5,21.0,0.55,12.8,38.0,131.95,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.6,68.0,240.15,181.78
2018,3,28,6,45,436.5,43.0,0.65,14.35,115.5,323.74,259.34
2018,3,28,7,0,542.0,52.0,0.7,15.1,163.0,415.28,335.77
2018,3,28,7,15,605.5,57.5,0.85,15.8,215.5,482.77,390.99
2018,3,28,7,30,669.0,63.0,1.0,16.5,268.0,553.42,446.27
2018,3,28,7,45,711.5,68.0,1.15,17.2,322.0,607.65,486.19
2018,3,28,8,0,754.0,73.0,1.3,17.9,376.0,666.42,527.61
2018,3,28,8,15,751.0,84.5,1.45,18.6,420.0,697.94,548.17
2018,3,28,8,30,748.0,96.0,1.6,19.3,464.0,730.32,569.16
2018,3,28,8,45,788.0,95.0,1.8,20.0,516.5,773.02,597.47
2018,3,28,9,0,828.0,94.0,2.0,20.7,569.0,818.23,626.96
2018,3,28,9,15,860.5,91.0,2.05,21.1,617.0,846.33,643.68
2018,3,28,9,30,893.0,88.0,2.1,21.5,665.0,879.2,663.69
2018,3,28,9,45,909.0,87.0,2.15,21.9,703.5,897.52,673.72
2018,3,28,10,0,925.0,86.0,2.2,22.3,742.0,912.82,681.93
2018,3,28,10,15,933.0,87.0,2.25,22.65,772.5,920.12,685.03
2018,3,28,10,30,941.0,88.0,2.3,23.0,803.0,924.0,686.07
2018,3,28,10,45,946.0,89.5,2.3,23.3,826.5,922.31,683.26
2018,3,28,11,0,951.0,91.0,2.3,23.6,850.0,917.13,678.34
2018,3,28,11,15,955.0,91.0,2.3,23.9,865.5,906.02,669.67
2018,3,28,11,30,959.0,91.0,2.3,24.2,881.0,891.5,658.94
2018,3,28,11,45,960.5,91.5,2.3,24.45,888.0,872.06,645.21
2018,3,28,12,0,962.0,92.0,2.3,24.7,895.0,849.39,629.45
2018,3,28,12,15,961.5,92.0,2.3,24.85,894.0,821.58,610.55
2018,3,28,12,30,961.0,92.0,2.3,25.0,893.0,790.84,589.7
2018,3,28,12,45,959.0,92.0,2.25,25.1,883.5,756.29,565.98
2018,3,28,13,0,957.0,92.0,2.2,25.2,874.0,719.2,539.22
2018,3,28,13,15,953.0,91.0,2.25,25.2,856.0,677.57,508.96
2018,3,28,13,30,949.0,90.0,2.3,25.2,838.0,633.93,476.48
2018,3,28,13,45,943.0,89.0,2.3,25.25,813.0,587.38,440.69
2018,3,28,14,0,937.0,88.0,2.3,25.3,788.0,539.36,402.84
2018,3,28,14,15,928.5,86.5,2.35,25.15,755.0,488.54,362.29
2018,3,28,14,30,920.0,85.0,2.4,25.0,722.0,436.93,319.83
2018,3,28,14,45,908.0,83.5,2.4,24.9,683.0,383.55,274.73
2018,3,28,15,0,896.0,82.0,2.4,24.8,644.0,330.17,228.72
2018,3,28,15,15,880.0,79.5,2.4,24.8,599.0,275.26,181.29
2018,3,28,15,30,864.0,77.0,2.4,24.8,554.0,221.24,135.49
2018,3,28,15,45,842.0,75.0,2.25,24.25,505.0,167.95,93.77
2018,3,28,16,0,820.0,73.0,2.1,23.7,456.0,109.72,54.68
2018,3,28,16,15,786.0,70.0,1.85,22.95,402.5,59.61,35.12
2018,3,28,16,30,752.0,67.0,1.6,22.2,349.0,47.6,35.71
2018,3,28,16,45,704.0,62.5,1.35,21.45,294.5,45.94,34.47
2018,3,28,17,0,656.0,58.0,1.1,20.7,240.0,44.28,33.13
2018,3,28,17,15,593.5,51.0,1.1,19.8,189.0,36.77,26.56
2018,3,28,17,30,531.0,44.0,1.1,18.9,138.0,33.04,23.09
2018,3,28,17,45,414.5,35.5,1.1,17.95,93.5,27.76,17.94
2018,3,28,18,0,298.0,27.0,1.1,17.0,49.0,22.35,8.74
2018,3,28,18,15,159.0,15.0,1.15,16.8,25.5,14.3,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,28.0,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,56.0,9.0,0.5,15.6,9.0,32.59,0.0
2018,3,29,6,15,180.0,22.5,0.5,16.25,39.0,131.27,6.78
2018,3,29,6,30,304.0,36.0,0.5,16.9,69.0,229.57,173.74
2018,3,29,6,45,437.5,43.0,0.55,17.55,119.5,326.14,258.56
2018,3,29,7,0,571.0,50.0,0.6,18.2,170.0,432.47,345.07
2018,3,29,7,15,625.5,56.5,0.75,18.75,222.0,496.73,396.8
2018,3,29,7,30,680.0,63.0,0.9,19.3,274.0,559.62,445.63
2018,3,29,7,45,731.5,65.5,1.05,19.9,330.0,621.77,490.59
2018,3,29,8,0,783.0,68.0,1.2,20.5,386.0,684.88,534.49
2018,3,29,8,15,811.0,71.5,1.35,21.1,438.5,731.57,565.54
2018,3,29,8,30,839.0,75.0,1.5,21.7,491.0,777.09,595.23
2018,3,29,8,45,858.5,77.5,1.65,22.25,539.5,806.25,613.28
2018,3,29,9,0,878.0,80.0,1.8,22.8,588.0,839.86,634.34
2018,3,29,9,15,894.0,82.0,1.85,23.15,632.0,867.5,650.61
2018,3,29,9,30,910.0,84.0,1.9,23.5,676.0,892.4,665.04
2018,3,29,9,45,922.0,84.5,1.9,23.9,713.5,909.12,673.38
2018,3,29,10,0,934.0,85.0,1.9,24.3,751.0,922.68,679.77
2018,3,29,10,15,941.5,86.5,1.95,24.65,782.0,930.07,682.93
2018,3,29,10,30,949.0,88.0,2.0,25.0,813.0,934.0,684.02
2018,3,29,10,45,954.0,89.0,2.05,25.3,836.0,931.68,681.35
2018,3,29,11,0,959.0,90.0,2.1,25.6,859.0,925.85,676.59
2018,3,29,11,15,961.5,91.5,2.15,25.85,874.5,914.88,668.77
2018,3,29,11,30,964.0,93.0,2.2,26.1,890.0,900.47,658.84
2018,3,29,11,45,965.5,93.0,2.25,26.35,897.0,880.35,645.26
2018,3,29,12,0,967.0,93.0,2.3,26.6,904.0,856.99,629.63
2018,3,29,12,15,964.0,95.0,2.3,26.7,902.5,829.01,610.92
2018,3,29,12,30,961.0,97.0,2.3,26.8,901.0,798.18,590.32
2018,3,29,12,45,955.5,98.5,2.35,26.85,890.5,762.46,566.8
2018,3,29,13,0,950.0,100.0,2.4,26.9,880.0,724.42,540.16
2018,3,29,13,15,946.5,98.5,2.45,26.9,862.0,682.78,510.06
2018,3,29,13,30,943.0,97.0,2.5,26.9,844.0,639.12,477.74
2018,3,29,13,45,937.5,96.0,2.5,26.9,819.0,592.97,442.55
2018,3,29,14,0,932.0,95.0,2.5,26.9,794.0,545.33,405.28
2018,3,29,14,15,923.5,93.5,2.5,26.75,761.5,494.63,364.94
2018,3,29,14,30,915.0,92.0,2.5,26.6,729.0,443.15,322.8
2018,3,29,14,45,903.5,90.0,2.5,26.5,689.5,389.66,277.98
2018,3,29,15,0,892.0,88.0,2.5,26.4,650.0,336.13,232.21
2018,3,29,15,15,875.5,85.5,2.5,26.4,604.5,281.2,185.11
2018,3,29,15,30,859.0,83.0,2.5,26.4,559.0,227.22,139.62
2018,3,29,15,45,837.5,79.5,2.35,25.75,509.5,166.27,91.98
2018,3,29,16,0,816.0,76.0,2.2,25.1,460.0,113.89,57.32
2018,3,29,16,15,786.0,72.5,1.95,24.35,407.5,63.62,36.7
2018,3,29,16,30,756.0,69.0,1.7,23.6,355.0,49.09,36.77
2018,3,29,16,45,707.5,64.0,1.5,22.85,299.5,47.08,35.24
2018,3,29,17,0,659.0,59.0,1.3,22.1,244.0,41.01,30.09
2018,3,29,17,15,596.5,52.5,1.25,21.1,193.0,37.89,27.38
2018,3,29,17,30,534.0,46.0,1.2,20.1,142.0,34.66,24.38
2018,3,29,17,45,418.0,37.0,1.15,19.05,96.5,29.01,18.96
2018,3,29,18,0,302.0,28.0,1.1,18.0,51.0,23.18,10.06
2018,3,29,18,15,161.0,15.5,1.1,17.75,26.5,14.77,0.0
2018,3,29,18,30,20.0,3.0,1.1,17.5,2.0,0.0,0.0
2018,3,29,18,45,10.0,1.5,1.1,17.2,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,22.0,4.0,0.4,15.9,4.5,0.0,0.0
2018,3,30,6,0,44.0,8.0,0.4,16.0,9.0,26.66,0.0
2018,3,30,6,15,105.5,23.5,0.4,16.7,33.5,99.14,25.14
2018,3,30,6,30,167.0,39.0,0.4,17.4,58.0,163.18,123.88
2018,3,30,6,45,245.5,54.0,0.4,18.1,98.5,230.64,183.21
2018,3,30,7,0,324.0,69.0,0.4,18.8,139.0,304.85,244.62
2018,3,30,7,15,485.5,71.5,0.35,19.4,208.5,427.06,340.8
2018,3,30,7,30,647.0,74.0,0.3,20.0,278.0,557.64,437.48
2018,3,30,7,45,688.5,79.5,0.3,20.55,331.5,614.88,476.17
2018,3,30,8,0,730.0,85.0,0.3,21.1,385.0,672.67,513.71
2018,3,30,8,15,711.5,100.5,0.4,21.85,424.0,696.14,527.5
2018,3,30,8,30,693.0,116.0,0.5,22.6,463.0,715.77,538.89
2018,3,30,8,45,734.0,115.5,0.6,23.3,515.0,762.16,568.29
2018,3,30,9,0,775.0,115.0,0.7,24.0,567.0,803.53,593.49
2018,3,30,9,15,683.5,154.0,0.75,24.45,574.0,783.04,577.59
2018,3,30,9,30,592.0,193.0,0.8,24.9,581.0,750.8,553.88
2018,3,30,9,45,594.0,207.0,0.8,25.3,615.0,769.14,564.11
2018,3,30,10,0,596.0,221.0,0.8,25.7,649.0,784.81,571.91
2018,3,30,10,15,580.0,240.0,0.85,26.0,670.5,783.78,569.51
2018,3,30,10,30,564.0,259.0,0.9,26.3,692.0,783.94,568.06
2018,3,30,10,45,538.0,278.5,0.9,26.55,701.5,773.21,558.87
2018,3,30,11,0,512.0,298.0,0.9,26.8,711.0,760.19,548.42
2018,3,30,11,15,529.0,296.5,1.0,26.95,730.0,761.1,549.8
2018,3,30,11,30,546.0,295.0,1.1,27.1,749.0,759.54,549.35
2018,3,30,11,45,744.0,205.0,1.15,27.25,829.0,818.87,592.41
2018,3,30,12,0,942.0,115.0,1.2,27.4,909.0,861.27,619.48
2018,3,30,12,15,949.0,111.5,1.3,27.45,910.0,835.94,603.81
2018,3,30,12,30,956.0,108.0,1.4,27.5,911.0,807.42,586.66
2018,3,30,12,45,942.5,112.0,1.45,27.55,896.5,768.34,561.8
2018,3,30,13,0,929.0,116.0,1.5,27.6,882.0,727.45,533.83
2018,3,30,13,15,870.0,140.0,1.55,27.6,845.5,673.69,495.75
2018,3,30,13,30,811.0,164.0,1.6,27.6,809.0,622.12,458.5
2018,3,30,13,45,798.5,162.0,1.65,27.6,780.5,575.51,424.44
2018,3,30,14,0,786.0,160.0,1.7,27.6,752.0,528.44,389.02
2018,3,30,14,15,794.5,145.5,1.7,27.5,722.0,479.73,351.37
2018,3,30,14,30,803.0,131.0,1.7,27.4,692.0,429.13,311.03
2018,3,30,14,45,806.5,119.0,1.65,27.35,656.0,377.14,268.23
2018,3,30,15,0,810.0,107.0,1.6,27.3,620.0,324.01,223.5
2018,3,30,15,15,761.5,112.5,1.6,27.3,568.0,271.79,180.51
2018,3,30,15,30,713.0,118.0,1.6,27.3,516.0,218.44,137.74
2018,3,30,15,45,588.5,136.0,1.4,27.05,445.0,174.71,108.11
2018,3,30,16,0,464.0,154.0,1.2,26.8,374.0,144.03,92.69
2018,3,30,16,15,444.5,138.0,1.1,26.1,329.0,102.94,71.29
2018,3,30,16,30,425.0,122.0,1.0,25.4,284.0,83.78,65.8
2018,3,30,16,45,367.0,109.0,0.85,24.7,234.0,76.68,60.12
2018,3,30,17,0,309.0,96.0,0.7,24.0,184.0,69.19,53.92
2018,3,30,17,15,290.5,78.0,0.75,23.1,147.0,57.52,43.97
2018,3,30,17,30,272.0,60.0,0.8,22.2,110.0,45.23,33.19
2018,3,30,17,45,205.5,45.0,0.9,21.35,75.5,34.67,23.56
2018,3,30,18,0,139.0,30.0,1.0,20.5,41.0,23.61,10.89
2018,3,30,18,15,76.5,16.0,1.0,20.0,21.5,15.25,0.0
2018,3,30,18,30,14.0,2.0,1.0,19.5,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.0,19.05,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,3,31,5,45,4.5,4.0,0.2,17.45,4.0,0.0,0.0
2018,3,31,6,0,9.0,8.0,0.2,17.6,8.0,11.55,0.0
2018,3,31,6,15,44.0,25.5,0.2,18.05,30.0,59.02,21.4
2018,3,31,6,30,79.0,43.0,0.2,18.5,52.0,102.97,77.01
2018,3,31,6,45,131.0,62.0,0.25,19.0,86.5,166.3,131.19
2018,3,31,7,0,183.0,81.0,0.3,19.5,121.0,224.21,179.58
2018,3,31,7,15,217.5,100.0,0.35,19.95,160.5,274.3,220.26
2018,3,31,7,30,252.0,119.0,0.4,20.4,200.0,326.27,261.05
2018,3,31,7,45,283.0,138.0,0.45,20.85,244.0,377.24,299.65
2018,3,31,8,0,314.0,157.0,0.5,21.3,288.0,429.19,337.77
2018,3,31,8,15,406.0,160.0,0.4,22.0,351.5,523.75,405.19
2018,3,31,8,30,498.0,163.0,0.3,22.7,415.0,609.22,462.65
2018,3,31,8,45,664.0,134.0,0.2,23.35,504.0,728.27,540.72
2018,3,31,9,0,830.0,105.0,0.1,24.0,593.0,841.6,608.4
2018,3,31,9,15,850.5,107.0,0.25,24.45,638.5,872.07,625.58
2018,3,31,9,30,871.0,109.0,0.4,24.9,684.0,899.95,642.9
2018,3,31,9,45,881.5,112.0,0.6,25.3,721.5,917.29,654.97
2018,3,31,10,0,892.0,115.0,0.8,25.7,759.0,924.57,660.88
2018,3,31,10,15,899.5,117.0,0.9,25.85,789.0,931.86,665.69
2018,3,31,10,30,907.0,119.0,1.0,26.0,819.0,935.82,668.49
2018,3,31,10,45,868.0,140.5,1.1,26.1,826.5,922.13,660.4
2018,3,31,11,0,829.0,162.0,1.2,26.2,834.0,898.52,646.21
2018,3,31,11,15,752.0,202.5,1.3,26.25,820.5,862.15,623.9
2018,3,31,11,30,675.0,243.0,1.4,26.3,807.0,820.06,596.01
2018,3,31,11,45,599.0,277.0,1.5,26.3,780.5,771.22,562.93
2018,3,31,12,0,523.0,311.0,1.6,26.3,754.0,722.89,529.67
2018,3,31,12,15,486.5,326.5,1.7,26.2,738.0,689.39,507.07
2018,3,31,12,30,450.0,342.0,1.8,26.1,722.0,655.93,484.02
2018,3,31,12,45,410.5,353.0,1.95,26.0,696.5,616.87,457.06
2018,3,31,13,0,371.0,364.0,2.1,25.9,671.0,579.6,430.91
2018,3,31,13,15,408.5,342.5,2.15,25.65,674.0,563.53,420.48
2018,3,31,13,30,446.0,321.0,2.2,25.4,677.0,544.56,407.34
2018,3,31,13,45,319.5,340.0,2.25,25.2,591.0,469.52,351.99
2018,3,31,14,0,193.0,359.0,2.3,25.0,505.0,406.51,305.41
2018,3,31,14,15,166.5,344.5,2.3,24.7,466.5,368.97,277.89
2018,3,31,14,30,140.0,330.0,2.3,24.4,428.0,333.94,251.96
2018,3,31,14,45,143.0,312.0,2.3,24.15,407.5,309.23,233.22
2018,3,31,15,0,146.0,294.0,2.3,23.9,387.0,284.28,213.96
2018,3,31,15,15,146.0,271.5,2.3,23.9,359.0,255.16,191.19
2018,3,31,15,30,146.0,249.0,2.3,23.9,331.0,226.26,168.58
2018,3,31,15,45,176.0,225.0,2.1,23.15,315.0,200.68,147.95
2018,3,31,16,0,206.0,201.0,1.9,22.4,299.0,172.11,126.16
2018,3,31,16,15,193.5,177.0,1.75,21.7,261.0,139.51,105.47
2018,3,31,16,30,181.0,153.0,1.6,21.0,223.0,117.63,95.88
2018,3,31,16,45,189.0,130.5,1.45,20.3,194.0,102.21,83.18
2018,3,31,17,0,197.0,108.0,1.3,19.6,165.0,81.89,65.91
2018,3,31,17,15,167.5,88.0,1.25,18.8,129.5,68.03,53.91
2018,3,31,17,30,138.0,68.0,1.2,18.0,94.0,53.61,41.08
2018,3,31,17,45,101.5,49.0,1.15,17.2,64.5,39.37,28.07
2018,3,31,18,0,65.0,30.0,1.1,16.4,35.0,25.64,13.22
2018,3,31,18,15,36.5,16.0,1.1,16.0,18.5,15.25,0.0
2018,3,31,18,30,8.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,4.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,1,5,45,9.5,5.0,1.45,10.7,5.0,0.0,0.0
2018,4,1,6,0,19.0,10.0,1.5,11.1,10.0,17.9,0.0
2018,4,1,6,15,95.5,23.5,1.65,11.75,34.0,87.45,44.55
2018,4,1,6,30,172.0,37.0,1.8,12.4,58.0,162.55,128.56
2018,4,1,6,45,291.5,47.0,1.95,13.1,103.5,247.95,204.2
2018,4,1,7,0,411.0,57.0,2.1,13.8,149.0,349.41,290.69
2018,4,1,7,15,227.5,77.0,2.05,14.45,130.0,249.93,208.41
2018,4,1,7,30,44.0,97.0,2.0,15.1,111.0,132.4,107.41
2018,4,1,7,45,78.0,132.5,1.95,15.8,163.0,198.65,162.82
2018,4,1,8,0,112.0,168.0,1.9,16.5,215.0,278.17,226.76
2018,4,1,8,15,207.5,186.5,1.9,17.25,287.5,374.64,303.77
2018,4,1,8,30,303.0,205.0,1.9,18.0,360.0,488.42,390.68
2018,4,1,8,45,499.5,174.5,1.85,18.75,458.0,633.71,499.74
2018,4,1,9,0,696.0,144.0,1.8,19.5,556.0,779.32,601.48
2018,4,1,9,15,790.0,122.5,1.85,20.2,622.0,840.0,639.26
2018,4,1,9,30,884.0,101.0,1.9,20.9,688.0,898.13,675.29
2018,4,1,9,45,897.5,101.5,2.0,21.6,725.5,915.64,684.17
2018,4,1,10,0,911.0,102.0,2.1,22.3,763.0,930.08,691.49
2018,4,1,10,15,919.5,103.0,2.2,22.75,793.5,937.37,694.84
2018,4,1,10,30,928.0,104.0,2.3,23.2,824.0,941.3,696.15
2018,4,1,10,45,934.0,105.0,2.4,23.7,847.5,939.58,693.73
2018,4,1,11,0,940.0,106.0,2.5,24.2,871.0,934.39,689.19
2018,4,1,11,15,942.5,107.0,2.65,24.35,885.5,922.73,681.84
2018,4,1,11,30,945.0,108.0,2.8,24.5,900.0,907.71,672.32
2018,4,1,11,45,945.5,108.0,2.9,24.7,906.0,886.76,658.35
2018,4,1,12,0,946.0,108.0,3.0,24.9,912.0,862.71,642.32
2018,4,1,12,15,945.0,108.5,3.15,24.9,910.5,834.98,624.54
2018,4,1,12,30,944.0,109.0,3.3,24.9,909.0,804.42,604.67
2018,4,1,12,45,941.5,109.0,3.45,24.85,899.0,769.65,581.79
2018,4,1,13,0,939.0,109.0,3.6,24.8,889.0,732.46,555.71
2018,4,1,13,15,934.5,108.0,3.75,24.65,871.0,690.86,525.47
2018,4,1,13,30,930.0,107.0,3.9,24.5,853.0,647.34,492.99
2018,4,1,13,45,923.5,106.5,4.0,24.3,827.5,601.43,457.76
2018,4,1,14,0,917.0,106.0,4.1,24.1,802.0,554.15,420.44
2018,4,1,14,15,907.5,104.5,4.2,23.7,769.0,503.51,379.78
2018,4,1,14,30,898.0,103.0,4.3,23.3,736.0,452.22,337.33
2018,4,1,14,45,884.5,101.0,4.4,22.95,696.0,398.68,291.99
2018,4,1,15,0,871.0,99.0,4.5,22.6,656.0,339.66,241.43
2018,4,1,15,15,854.0,96.0,4.5,22.6,610.5,284.75,193.23
2018,4,1,15,30,837.0,93.0,4.5,22.6,565.0,230.99,146.71
2018,4,1,15,45,813.5,90.5,4.45,21.55,515.5,178.13,104.26
2018,4,1,16,0,790.0,88.0,4.4,20.5,466.0,127.61,69.28
2018,4,1,16,15,755.5,84.5,4.25,19.8,413.0,78.53,46.47
2018,4,1,16,30,721.0,81.0,4.1,19.1,360.0,52.77,40.67
2018,4,1,16,45,673.5,76.0,3.95,18.4,306.0,51.5,39.78
2018,4,1,17,0,626.0,71.0,3.8,17.7,252.0,50.2,38.76
2018,4,1,17,15,552.0,63.5,3.5,16.8,199.0,46.71,35.69
2018,4,1,17,30,478.0,56.0,3.2,15.9,146.0,43.13,32.32
2018,4,1,17,45,359.5,45.0,2.85,15.05,100.5,36.06,25.54
2018,4,1,18,0,241.0,34.0,2.5,14.2,55.0,26.87,14.81
2018,4,1,18,15,130.5,19.0,2.4,13.7,29.5,18.11,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,2,5,45,10.0,5.0,2.8,11.35,5.5,0.0,0.0
2018,4,2,6,0,20.0,10.0,2.8,11.5,11.0,18.42,0.0
2018,4,2,6,15,40.5,26.5,2.85,11.75,31.0,58.77,32.35
2018,4,2,6,30,61.0,43.0,2.9,12.0,51.0,91.54,70.73
2018,4,2,6,45,83.5,62.5,3.0,12.3,78.5,129.02,104.7
2018,4,2,7,0,106.0,82.0,3.1,12.6,106.0,167.51,138.8
2018,4,2,7,15,139.5,99.5,3.15,13.0,140.0,211.69,177.11
2018,4,2,7,30,173.0,117.0,3.2,13.4,174.0,258.02,216.3
2018,4,2,7,45,397.0,112.5,3.25,13.8,273.0,443.88,371.26
2018,4,2,8,0,621.0,108.0,3.3,14.2,372.0,625.55,515.17
2018,4,2,8,15,670.5,111.5,3.3,14.65,429.0,684.74,556.8
2018,4,2,8,30,720.0,115.0,3.3,15.1,486.0,744.11,598.21
2018,4,2,8,45,594.0,156.5,3.3,15.55,481.5,699.45,561.38
2018,4,2,9,0,468.0,198.0,3.3,16.0,477.0,641.59,513.23
2018,4,2,9,15,427.0,230.0,3.25,16.45,498.5,645.44,512.66
2018,4,2,9,30,386.0,262.0,3.2,16.9,520.0,633.24,500.15
2018,4,2,9,45,517.5,232.5,3.15,17.4,598.5,730.13,572.07
2018,4,2,10,0,649.0,203.0,3.1,17.9,677.0,819.37,635.71
2018,4,2,10,15,611.0,229.0,3.2,18.4,689.5,808.99,624.69
2018,4,2,10,30,573.0,255.0,3.3,18.9,702.0,792.82,610.55
2018,4,2,10,45,499.5,297.0,3.35,19.4,694.5,762.68,585.25
2018,4,2,11,0,426.0,339.0,3.4,19.9,687.0,730.08,558.38
2018,4,2,11,15,493.0,318.0,3.5,20.2,728.0,755.7,577.69
2018,4,2,11,30,560.0,297.0,3.6,20.5,769.0,777.72,593.88
2018,4,2,11,45,728.0,212.0,3.75,20.85,830.5,818.48,626.2
2018,4,2,12,0,896.0,127.0,3.9,21.2,892.0,843.43,643.58
2018,4,2,12,15,914.5,116.5,4.0,21.35,896.0,821.44,628.04
2018,4,2,12,30,933.0,106.0,4.1,21.5,900.0,795.83,610.26
2018,4,2,12,45,929.5,106.0,4.15,21.6,889.5,760.73,585.61
2018,4,2,13,0,926.0,106.0,4.2,21.7,879.0,723.32,558.14
2018,4,2,13,15,921.5,105.5,4.25,21.65,861.0,682.67,527.38
2018,4,2,13,30,917.0,105.0,4.3,21.6,843.0,640.13,494.52
2018,4,2,13,45,911.0,104.0,4.35,21.55,818.0,594.63,458.68
2018,4,2,14,0,905.0,103.0,4.4,21.5,793.0,547.76,420.88
2018,4,2,14,15,895.0,102.0,4.35,21.3,760.0,497.9,379.74
2018,4,2,14,30,885.0,101.0,4.3,21.1,727.0,447.46,337.06
2018,4,2,14,45,870.5,99.5,4.25,20.9,687.5,394.64,291.58
2018,4,2,15,0,856.0,98.0,4.2,20.7,648.0,336.42,241.11
2018,4,2,15,15,839.0,96.0,4.2,20.7,603.5,283.1,193.95
2018,4,2,15,30,822.0,94.0,4.2,20.7,559.0,230.95,148.43
2018,4,2,15,45,795.0,90.5,4.05,20.1,508.0,177.58,105.11
2018,4,2,16,0,768.0,87.0,3.9,19.5,457.0,126.93,69.41
2018,4,2,16,15,731.5,82.5,3.7,18.95,403.0,78.13,45.63
2018,4,2,16,30,695.0,78.0,3.5,18.4,349.0,50.3,38.63
2018,4,2,16,45,643.5,75.0,3.35,17.85,297.0,50.46,38.96
2018,4,2,17,0,592.0,72.0,3.2,17.3,245.0,50.77,39.33
2018,4,2,17,15,509.5,63.5,2.9,16.4,191.0,46.44,35.53
2018,4,2,17,30,427.0,55.0,2.6,15.5,137.0,41.92,31.35
2018,4,2,17,45,330.5,44.5,2.3,14.65,96.0,35.33,25.02
2018,4,2,18,0,234.0,34.0,2.0,13.8,55.0,26.8,15.24
2018,4,2,18,15,128.0,19.5,2.0,13.4,30.0,18.59,0.0
2018,4,2,18,30,22.0,5.0,2.0,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.05,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,0.95,10.0,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,0.9,10.4,17.0,46.57,0.0
2018,4,3,6,15,194.5,31.5,1.05,11.15,53.5,162.72,107.12
2018,4,3,6,30,317.0,48.0,1.2,11.9,90.0,257.6,206.68
2018,4,3,6,45,412.0,58.5,1.35,12.6,139.0,337.5,277.19
2018,4,3,7,0,507.0,69.0,1.5,13.3,188.0,426.49,352.06
2018,4,3,7,15,573.5,75.5,1.45,13.95,242.0,498.0,409.43
2018,4,3,7,30,640.0,82.0,1.4,14.6,296.0,572.49,466.35
2018,4,3,7,45,687.5,85.5,1.3,15.2,350.5,631.98,508.37
2018,4,3,8,0,735.0,89.0,1.2,15.8,405.0,692.27,548.5
2018,4,3,8,15,768.5,92.0,1.15,16.6,458.0,737.45,576.26
2018,4,3,8,30,802.0,95.0,1.1,17.4,511.0,786.02,605.57
2018,4,3,8,45,828.5,96.0,1.05,18.15,560.5,825.09,627.52
2018,4,3,9,0,855.0,97.0,1.0,18.9,610.0,862.25,647.69
2018,4,3,9,15,871.0,98.5,1.0,19.6,653.5,888.62,661.24
2018,4,3,9,30,887.0,100.0,1.0,20.3,697.0,905.31,668.48
2018,4,3,9,45,899.0,101.5,0.95,21.0,734.5,922.59,675.37
2018,4,3,10,0,911.0,103.0,0.9,21.7,772.0,936.75,680.21
2018,4,3,10,15,918.5,105.0,0.95,22.3,802.5,944.13,682.94
2018,4,3,10,30,926.0,107.0,1.0,22.9,833.0,948.12,683.73
2018,4,3,10,45,931.5,108.0,1.0,23.45,856.0,945.83,679.96
2018,4,3,11,0,937.0,109.0,1.0,24.0,879.0,940.09,674.27
