Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,15,905.0,137.0,1.85,28.75,947.5,964.91,686.34
2018,4,23,11,30,907.0,138.0,1.8,28.9,960.0,948.91,675.07
2018,4,23,11,45,906.5,138.5,1.75,29.05,964.0,927.22,660.34
2018,4,23,12,0,906.0,139.0,1.7,29.2,968.0,902.71,643.96
2018,4,23,12,15,905.0,138.5,1.65,29.3,964.5,874.18,625.23
2018,4,23,12,30,904.0,138.0,1.6,29.4,961.0,843.14,604.92
2018,4,23,12,45,901.5,137.5,1.6,29.45,950.0,808.57,582.94
2018,4,23,13,0,899.0,137.0,1.6,29.5,939.0,771.85,559.44
2018,4,23,13,15,875.0,146.5,1.65,29.5,913.5,727.08,528.97
2018,4,23,13,30,851.0,156.0,1.7,29.5,888.0,681.59,497.31
2018,4,23,13,45,852.5,148.5,1.75,29.45,863.5,636.45,465.62
2018,4,23,14,0,854.0,141.0,1.8,29.4,839.0,589.7,431.79
2018,4,23,14,15,833.0,143.0,1.85,29.2,801.0,538.3,393.72
2018,4,23,14,30,812.0,145.0,1.9,29.0,763.0,487.63,355.05
2018,4,23,14,45,820.5,132.0,2.0,28.8,729.0,437.21,315.38
2018,4,23,15,0,829.0,119.0,2.1,28.6,695.0,385.21,273.03
2018,4,23,15,15,815.5,115.0,2.1,28.6,651.5,332.6,229.09
2018,4,23,15,30,802.0,111.0,2.1,28.6,608.0,280.9,185.5
2018,4,23,15,45,783.5,106.0,2.25,27.85,559.0,228.54,142.74
2018,4,23,16,0,765.0,101.0,2.4,27.1,510.0,178.05,103.44
2018,4,23,16,15,742.5,96.0,2.45,26.35,460.5,123.56,65.98
2018,4,23,16,30,720.0,91.0,2.5,25.6,411.0,77.06,44.2
2018,4,23,16,45,678.0,84.5,2.55,24.85,355.0,54.68,41.28
2018,4,23,17,0,636.0,78.0,2.6,24.1,299.0,52.42,39.61
2018,4,23,17,15,583.0,72.0,2.45,22.9,248.5,50.39,38.08
2018,4,23,17,30,530.0,66.0,2.3,21.7,198.0,48.29,36.36
2018,4,23,17,45,445.0,56.5,2.2,20.45,149.0,42.92,31.6
2018,4,23,18,0,360.0,47.0,2.1,19.2,100.0,37.32,26.33
2018,4,23,18,15,239.0,33.0,2.0,18.4,62.5,25.81,14.96
2018,4,23,18,30,118.0,19.0,1.9,17.6,25.0,15.11,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.8,12.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,24,5,15,30.5,6.0,0.25,13.6,6.5,0.0,0.0
2018,4,24,5,30,61.0,12.0,0.2,14.2,13.0,37.63,0.0
2018,4,24,5,45,152.0,25.5,0.15,14.75,41.0,126.34,68.65
2018,4,24,6,0,243.0,39.0,0.1,15.3,69.0,200.95,156.08
2018,4,24,6,15,263.0,53.0,0.15,15.9,99.5,238.63,191.05
2018,4,24,6,30,283.0,67.0,0.2,16.5,130.0,277.99,224.97
2018,4,24,6,45,190.5,95.5,0.25,17.05,143.0,251.0,203.28
2018,4,24,7,0,98.0,124.0,0.3,17.6,156.0,215.84,173.71
2018,4,24,7,15,184.0,144.0,0.35,18.3,217.0,303.44,244.37
2018,4,24,7,30,270.0,164.0,0.4,19.0,278.0,409.42,325.09
2018,4,24,7,45,444.5,149.5,0.4,19.75,366.0,551.35,429.94
2018,4,24,8,0,619.0,135.0,0.4,20.5,454.0,696.61,530.1
2018,4,24,8,15,704.0,125.5,0.5,21.15,522.0,773.29,578.49
2018,4,24,8,30,789.0,116.0,0.6,21.8,590.0,846.94,624.51
2018,4,24,8,45,803.5,121.5,0.7,22.5,636.0,880.31,643.45
2018,4,24,9,0,818.0,127.0,0.8,23.2,682.0,911.29,661.27
2018,4,24,9,15,834.5,128.0,0.9,23.7,723.5,936.55,675.88
2018,4,24,9,30,851.0,129.0,1.0,24.2,765.0,959.12,688.85
2018,4,24,9,45,865.5,128.5,1.1,24.7,801.0,975.28,697.83
2018,4,24,10,0,880.0,128.0,1.2,25.2,837.0,980.51,700.11
2018,4,24,10,15,889.5,127.5,1.25,25.65,865.5,986.07,702.12
2018,4,24,10,30,899.0,127.0,1.3,26.1,894.0,988.44,702.25
2018,4,24,10,45,907.0,126.5,1.3,26.55,916.0,986.13,698.83
2018,4,24,11,0,915.0,126.0,1.3,27.0,938.0,980.53,693.57
2018,4,24,11,15,919.5,124.5,1.3,27.3,950.5,967.44,684.25
2018,4,24,11,30,924.0,123.0,1.3,27.6,963.0,951.19,673.17
2018,4,24,11,45,927.5,121.5,1.3,27.9,968.5,930.94,659.73
2018,4,24,12,0,931.0,120.0,1.3,28.2,974.0,907.69,644.51
2018,4,24,12,15,932.0,118.5,1.35,28.35,971.0,879.46,627.25
2018,4,24,12,30,933.0,117.0,1.4,28.5,968.0,848.53,608.19
2018,4,24,12,45,933.0,115.0,1.4,28.65,957.5,813.82,586.0
2018,4,24,13,0,933.0,113.0,1.4,28.8,947.0,776.72,562.15
2018,4,24,13,15,928.5,112.5,1.5,28.8,928.0,735.63,535.95
2018,4,24,13,30,924.0,112.0,1.6,28.8,909.0,692.76,506.74
2018,4,24,13,45,918.0,110.5,1.7,28.75,882.5,646.53,474.37
2018,4,24,14,0,912.0,109.0,1.8,28.7,856.0,599.04,440.02
2018,4,24,14,15,902.0,108.5,1.85,28.55,822.5,549.31,402.8
2018,4,24,14,30,892.0,108.0,1.9,28.4,789.0,499.06,363.99
2018,4,24,14,45,858.0,113.0,2.0,28.25,741.0,443.27,320.26
2018,4,24,15,0,824.0,118.0,2.1,28.1,693.0,384.39,273.27
2018,4,24,15,15,827.5,108.0,2.1,28.1,654.0,332.25,229.26
2018,4,24,15,30,831.0,98.0,2.1,28.1,615.0,279.32,184.0
2018,4,24,15,45,800.0,96.5,2.2,27.4,561.5,225.88,140.45
2018,4,24,16,0,769.0,95.0,2.3,26.7,508.0,175.6,101.49
2018,4,24,16,15,725.5,93.5,2.35,26.0,452.5,122.17,65.24
2018,4,24,16,30,682.0,92.0,2.4,25.3,397.0,78.51,45.14
2018,4,24,16,45,651.0,86.5,2.4,24.6,347.5,55.93,42.39
2018,4,24,17,0,620.0,81.0,2.4,23.9,298.0,54.58,41.48
2018,4,24,17,15,481.5,80.0,2.3,22.75,231.5,56.63,43.5
2018,4,24,17,30,343.0,79.0,2.2,21.6,165.0,57.76,44.57
2018,4,24,17,45,287.5,64.0,2.05,20.4,124.5,47.84,35.87
2018,4,24,18,0,232.0,49.0,1.9,19.2,84.0,37.43,26.47
2018,4,24,18,15,163.5,34.0,1.85,18.4,54.0,26.5,15.73
2018,4,24,18,30,95.0,19.0,1.8,17.6,24.0,15.05,0.0
2018,4,24,18,45,47.5,9.5,1.75,16.8,12.0,9.05,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.05,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.4,16.0,47.49,0.0
2018,4,25,5,45,178.5,26.5,1.0,13.75,45.0,142.05,85.73
2018,4,25,6,0,278.0,39.0,1.1,14.1,74.0,219.54,173.66
2018,4,25,6,15,265.5,48.0,1.15,14.65,94.5,233.15,189.98
2018,4,25,6,30,253.0,57.0,1.2,15.2,115.0,246.07,203.08
2018,4,25,6,45,128.0,79.0,1.25,15.75,108.5,187.57,154.17
2018,4,25,7,0,3.0,101.0,1.3,16.3,102.0,101.73,80.16
2018,4,25,7,15,23.5,129.5,1.3,17.1,139.5,155.48,124.88
2018,4,25,7,30,44.0,158.0,1.3,17.9,177.0,203.06,163.12
2018,4,25,7,45,68.5,169.5,1.3,18.7,203.0,234.07,187.5
2018,4,25,8,0,93.0,181.0,1.3,19.5,229.0,279.23,222.4
2018,4,25,8,15,371.5,166.5,1.25,20.25,386.5,529.8,417.56
2018,4,25,8,30,650.0,152.0,1.2,21.0,544.0,772.19,587.96
2018,4,25,8,45,737.5,134.0,1.2,21.7,611.0,841.33,628.56
2018,4,25,9,0,825.0,116.0,1.2,22.4,678.0,906.97,667.6
2018,4,25,9,15,838.0,118.0,1.25,23.1,718.5,930.2,679.2
2018,4,25,9,30,851.0,120.0,1.3,23.8,759.0,950.69,689.54
2018,4,25,9,45,861.0,122.0,1.3,24.45,793.5,957.49,690.59
2018,4,25,10,0,871.0,124.0,1.3,25.1,828.0,969.32,695.11
2018,4,25,10,15,878.0,125.5,1.35,25.65,856.0,974.64,696.6
2018,4,25,10,30,885.0,127.0,1.4,26.2,884.0,976.76,696.29
2018,4,25,10,45,873.0,137.5,1.45,26.75,899.0,966.85,688.6
2018,4,25,11,0,861.0,148.0,1.5,27.3,914.0,953.71,679.12
2018,4,25,11,15,860.0,151.0,1.55,27.6,925.5,940.39,670.32
2018,4,25,11,30,859.0,154.0,1.6,27.9,937.0,930.41,663.7
2018,4,25,11,45,879.5,142.5,1.6,28.2,948.0,910.4,650.15
2018,4,25,12,0,900.0,131.0,1.6,28.5,959.0,893.21,638.57
2018,4,25,12,15,864.5,152.0,1.65,28.6,945.0,856.13,615.31
2018,4,25,12,30,829.0,173.0,1.7,28.7,931.0,821.72,593.76
2018,4,25,12,45,794.0,189.0,1.7,28.8,908.0,778.63,565.21
2018,4,25,13,0,759.0,205.0,1.7,28.9,885.0,735.44,535.21
2018,4,25,13,15,816.0,170.0,1.75,28.85,887.5,710.88,519.74
2018,4,25,13,30,873.0,135.0,1.8,28.8,890.0,681.44,500.06
2018,4,25,13,45,863.5,135.0,1.8,28.8,863.0,636.38,467.48
2018,4,25,14,0,854.0,135.0,1.8,28.8,836.0,587.76,431.79
2018,4,25,14,15,842.5,134.0,1.9,28.55,802.5,538.66,395.57
2018,4,25,14,30,831.0,133.0,2.0,28.3,769.0,489.39,357.95
2018,4,25,14,45,815.5,131.5,2.1,28.1,729.5,438.14,317.6
2018,4,25,15,0,800.0,130.0,2.2,27.9,690.0,387.6,276.58
2018,4,25,15,15,783.0,126.5,2.2,27.9,645.5,335.87,233.49
2018,4,25,15,30,766.0,123.0,2.2,27.9,601.0,285.46,191.08
2018,4,25,15,45,740.5,120.0,2.5,27.0,552.0,229.47,145.99
2018,4,25,16,0,715.0,117.0,2.8,26.1,503.0,181.45,108.66
2018,4,25,16,15,682.0,112.5,2.95,25.25,451.0,134.44,76.59
2018,4,25,16,30,649.0,108.0,3.1,24.4,399.0,91.23,55.38
2018,4,25,16,45,605.5,101.5,3.25,23.5,346.0,67.15,52.19
2018,4,25,17,0,562.0,95.0,3.4,22.6,293.0,65.56,51.17
2018,4,25,17,15,508.0,86.0,3.35,21.45,242.5,61.69,48.11
2018,4,25,17,30,454.0,77.0,3.3,20.3,192.0,56.41,43.65
2018,4,25,17,45,371.0,65.0,3.3,19.1,144.5,48.7,36.83
2018,4,25,18,0,288.0,53.0,3.3,17.9,97.0,40.63,29.4
2018,4,25,18,15,177.0,37.0,3.2,17.1,60.5,28.9,17.96
2018,4,25,18,30,66.0,21.0,3.1,16.3,24.0,17.43,0.0
2018,4,25,18,45,33.0,10.5,3.05,15.5,12.0,10.01,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.55,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.0,16.0,40.76,0.0
2018,4,26,5,45,141.5,27.0,1.6,11.45,42.5,126.42,81.65
2018,4,26,6,0,220.0,40.0,1.7,11.9,69.0,190.63,152.7
2018,4,26,6,15,260.5,47.5,1.7,12.45,97.0,229.91,189.84
2018,4,26,6,30,301.0,55.0,1.7,13.0,125.0,273.38,228.6
2018,4,26,6,45,150.5,67.0,1.65,13.55,102.0,186.49,155.47
2018,4,26,7,0,0.0,79.0,1.6,14.1,79.0,75.08,58.38
2018,4,26,7,15,0.0,88.0,1.6,14.85,88.0,83.45,65.28
2018,4,26,7,30,0.0,97.0,1.6,15.6,97.0,91.9,71.94
2018,4,26,7,45,0.0,118.0,1.6,16.3,118.0,112.77,88.73
2018,4,26,8,0,0.0,139.0,1.6,17.0,139.0,133.58,105.14
2018,4,26,8,15,1.0,154.0,1.55,17.8,154.5,148.95,116.86
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,164.32,128.39
2018,4,26,8,45,7.5,197.5,1.45,19.4,202.5,197.6,154.05
2018,4,26,9,0,13.0,226.0,1.4,20.2,235.0,230.93,179.14
2018,4,26,9,15,32.5,272.0,1.5,20.8,296.0,308.0,237.85
2018,4,26,9,30,52.0,318.0,1.6,21.4,357.0,374.08,286.59
2018,4,26,9,45,212.5,322.5,1.65,22.05,493.5,554.27,421.3
2018,4,26,10,0,373.0,327.0,1.7,22.7,630.0,708.55,530.26
2018,4,26,10,15,632.0,225.0,1.85,23.15,758.5,859.52,637.49
2018,4,26,10,30,891.0,123.0,2.0,23.6,887.0,979.83,714.57
2018,4,26,10,45,896.5,123.5,2.15,24.05,908.0,976.29,710.7
2018,4,26,11,0,902.0,124.0,2.3,24.5,929.0,969.52,706.12
2018,4,26,11,15,905.0,125.0,2.4,24.75,942.0,957.72,698.37
2018,4,26,11,30,908.0,126.0,2.5,25.0,955.0,942.78,688.67
2018,4,26,11,45,909.5,125.5,2.6,25.3,960.0,922.04,675.06
2018,4,26,12,0,911.0,125.0,2.7,25.6,965.0,898.42,659.58
2018,4,26,12,15,911.0,124.5,2.8,25.7,962.0,870.79,641.9
2018,4,26,12,30,911.0,124.0,2.9,25.8,959.0,840.57,622.38
2018,4,26,12,45,909.0,123.5,3.0,25.9,948.5,806.38,600.02
2018,4,26,13,0,907.0,123.0,3.1,26.0,938.0,769.98,575.96
2018,4,26,13,15,904.0,122.0,3.15,25.95,920.0,730.42,548.57
2018,4,26,13,30,901.0,121.0,3.2,25.9,902.0,689.03,518.53
2018,4,26,13,45,895.5,119.0,3.25,25.85,876.0,643.64,484.91
2018,4,26,14,0,890.0,117.0,3.3,25.8,850.0,597.01,449.49
2018,4,26,14,15,881.5,115.5,3.4,25.55,817.0,548.21,411.92
2018,4,26,14,30,873.0,114.0,3.5,25.3,784.0,498.82,372.7
2018,4,26,14,45,862.0,111.0,3.6,25.05,744.5,446.81,330.35
2018,4,26,15,0,851.0,108.0,3.7,24.8,705.0,389.26,282.68
2018,4,26,15,15,835.5,105.5,3.7,24.8,660.5,336.27,237.15
2018,4,26,15,30,820.0,103.0,3.7,24.8,616.0,284.36,192.13
2018,4,26,15,45,800.5,99.5,3.8,23.8,567.5,232.15,148.26
2018,4,26,16,0,781.0,96.0,3.9,22.8,519.0,181.87,107.84
2018,4,26,16,15,751.5,92.5,3.9,22.05,467.0,132.82,73.35
2018,4,26,16,30,722.0,89.0,3.9,21.3,415.0,81.39,45.59
2018,4,26,16,45,683.0,84.0,3.95,20.55,361.5,53.91,41.37
2018,4,26,17,0,644.0,79.0,4.0,19.8,308.0,52.8,40.66
2018,4,26,17,15,586.0,73.0,3.85,18.9,255.0,50.77,39.07
2018,4,26,17,30,528.0,67.0,3.7,18.0,202.0,48.67,37.29
2018,4,26,17,45,445.5,58.0,3.6,17.05,153.5,43.78,32.87
2018,4,26,18,0,363.0,49.0,3.5,16.1,105.0,38.68,27.99
2018,4,26,18,15,250.0,35.5,3.35,15.45,67.5,27.68,17.27
2018,4,26,18,30,137.0,22.0,3.2,14.8,30.0,17.48,0.0
2018,4,26,18,45,68.5,11.0,3.05,14.1,15.0,10.48,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.0,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.3,20.0,48.17,0.0
2018,4,27,5,45,187.0,33.0,2.0,10.6,54.5,159.75,109.5
2018,4,27,6,0,301.0,49.0,2.1,10.9,89.0,247.27,200.02
2018,4,27,6,15,396.0,59.5,2.15,11.5,137.0,325.88,270.17
2018,4,27,6,30,491.0,70.0,2.2,12.1,185.0,416.16,347.11
2018,4,27,6,45,563.0,76.0,2.3,12.65,240.0,491.87,409.76
2018,4,27,7,0,635.0,82.0,2.4,13.2,295.0,571.57,473.1
2018,4,27,7,15,678.5,87.0,2.5,13.95,349.5,632.58,518.39
2018,4,27,7,30,722.0,92.0,2.6,14.7,404.0,694.73,562.51
2018,4,27,7,45,754.5,95.0,2.7,15.5,457.5,746.23,597.3
2018,4,27,8,0,787.0,98.0,2.8,16.3,511.0,793.63,628.3
2018,4,27,8,15,810.0,101.5,2.85,16.9,562.0,836.78,655.78
2018,4,27,8,30,833.0,105.0,2.9,17.5,613.0,878.32,681.68
2018,4,27,8,45,850.5,107.0,2.95,18.1,659.5,911.25,701.21
2018,4,27,9,0,868.0,109.0,3.0,18.7,706.0,941.83,719.0
2018,4,27,9,15,880.0,111.5,3.1,19.1,747.0,957.36,727.37
2018,4,27,9,30,892.0,114.0,3.2,19.5,788.0,977.97,739.4
2018,4,27,9,45,902.0,115.0,3.25,19.95,823.0,992.05,746.49
2018,4,27,10,0,912.0,116.0,3.3,20.4,858.0,1003.0,751.62
2018,4,27,10,15,918.5,117.5,3.35,20.7,886.5,1007.9,753.28
2018,4,27,10,30,925.0,119.0,3.4,21.0,915.0,1009.48,752.91
2018,4,27,10,45,928.0,120.0,3.45,21.3,934.5,1003.87,747.91
2018,4,27,11,0,931.0,121.0,3.5,21.6,954.0,994.96,740.9
2018,4,27,11,15,933.0,122.5,3.55,21.8,967.0,982.35,731.86
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,966.53,720.78
2018,4,27,11,45,935.0,124.5,3.65,22.15,984.5,944.87,706.02
2018,4,27,12,0,935.0,125.0,3.7,22.3,989.0,920.3,689.35
2018,4,27,12,15,932.0,126.5,3.75,22.35,985.0,891.38,669.98
2018,4,27,12,30,929.0,128.0,3.8,22.4,981.0,859.94,648.84
2018,4,27,12,45,923.5,129.0,3.85,22.45,968.5,823.78,624.34
2018,4,27,13,0,918.0,130.0,3.9,22.5,956.0,785.6,598.28
2018,4,27,13,15,913.5,128.5,3.95,22.45,936.5,744.1,568.81
2018,4,27,13,30,909.0,127.0,4.0,22.4,917.0,700.89,536.79
2018,4,27,13,45,902.0,126.5,4.0,22.35,890.5,655.49,502.25
2018,4,27,14,0,895.0,126.0,4.0,22.3,864.0,608.95,466.02
2018,4,27,14,15,886.0,124.0,4.05,22.1,830.5,559.19,426.85
2018,4,27,14,30,877.0,122.0,4.1,21.9,797.0,508.89,386.15
2018,4,27,14,45,865.5,119.0,4.15,21.75,757.0,451.52,338.96
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,398.72,293.98
2018,4,27,15,15,838.0,113.5,4.2,21.6,672.0,345.4,247.6
2018,4,27,15,30,822.0,111.0,4.2,21.6,627.0,293.23,201.79
2018,4,27,15,45,801.0,107.5,4.2,20.95,577.5,240.6,156.84
2018,4,27,16,0,780.0,104.0,4.2,20.3,528.0,190.1,115.6
2018,4,27,16,15,751.0,100.0,4.2,19.85,475.5,134.87,75.37
2018,4,27,16,30,722.0,96.0,4.2,19.4,423.0,88.42,50.86
2018,4,27,16,45,682.5,90.5,4.2,18.9,369.0,58.61,45.74
2018,4,27,17,0,643.0,85.0,4.2,18.4,315.0,57.36,44.88
2018,4,27,17,15,586.0,78.0,3.95,17.75,261.5,54.74,42.75
2018,4,27,17,30,529.0,71.0,3.7,17.1,208.0,51.99,40.37
2018,4,27,17,45,444.5,61.5,3.5,16.4,158.5,46.8,35.64
2018,4,27,18,0,360.0,52.0,3.3,15.7,109.0,39.79,29.04
2018,4,27,18,15,242.0,38.5,3.1,15.1,70.5,30.06,19.43
2018,4,27,18,30,124.0,25.0,2.9,14.5,32.0,19.93,0.0
2018,4,27,18,45,62.0,12.5,2.7,13.9,16.0,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.3,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.5,21.0,52.84,0.0
2018,4,28,5,45,195.5,33.5,2.55,11.7,56.5,166.08,117.47
2018,4,28,6,0,310.0,49.0,2.7,11.9,92.0,252.46,204.47
2018,4,28,6,15,401.0,59.5,2.85,12.35,139.5,329.51,273.45
2018,4,28,6,30,492.0,70.0,3.0,12.8,187.0,418.13,349.5
2018,4,28,6,45,555.0,77.0,3.15,13.25,240.0,489.09,408.79
2018,4,28,7,0,618.0,84.0,3.3,13.7,293.0,563.45,468.6
2018,4,28,7,15,662.0,89.0,3.35,14.2,347.0,624.3,514.73
2018,4,28,7,30,706.0,94.0,3.4,14.7,401.0,686.33,559.65
2018,4,28,7,45,738.5,97.0,3.45,15.2,454.0,737.36,595.01
2018,4,28,8,0,771.0,100.0,3.5,15.7,507.0,784.18,626.5
2018,4,28,8,15,793.0,104.0,3.5,16.2,557.0,826.62,653.95
2018,4,28,8,30,815.0,108.0,3.5,16.7,607.0,867.46,679.79
2018,4,28,8,45,686.5,144.5,3.5,17.15,586.5,811.52,636.39
2018,4,28,9,0,558.0,181.0,3.5,17.6,566.0,742.58,583.97
2018,4,28,9,15,583.0,194.0,3.5,18.0,617.0,784.95,612.96
2018,4,28,9,30,608.0,207.0,3.5,18.4,668.0,825.37,639.39
2018,4,28,9,45,520.5,246.0,3.45,18.75,653.0,779.23,601.72
2018,4,28,10,0,433.0,285.0,3.4,19.1,638.0,734.66,565.64
2018,4,28,10,15,513.0,278.0,3.45,19.4,710.5,799.23,612.27
2018,4,28,10,30,593.0,271.0,3.5,19.7,783.0,863.93,657.33
2018,4,28,10,45,652.0,253.5,3.55,20.0,828.5,893.0,677.18
2018,4,28,11,0,711.0,236.0,3.6,20.3,874.0,918.44,694.17
2018,4,28,11,15,712.0,234.5,3.65,20.45,881.0,902.55,682.53
2018,4,28,11,30,713.0,233.0,3.7,20.6,888.0,884.13,669.54
2018,4,28,11,45,802.0,189.5,3.75,20.75,929.5,896.86,678.14
2018,4,28,12,0,891.0,146.0,3.8,20.9,971.0,903.6,682.49
2018,4,28,12,15,907.0,137.0,3.9,21.0,974.5,881.77,667.69
2018,4,28,12,30,923.0,128.0,4.0,21.1,978.0,856.63,650.78
2018,4,28,12,45,919.5,129.0,4.05,21.15,967.0,822.22,627.23
2018,4,28,13,0,916.0,130.0,4.1,21.2,956.0,785.65,602.07
2018,4,28,13,15,914.0,128.0,4.2,21.15,938.0,745.54,573.63
2018,4,28,13,30,912.0,126.0,4.3,21.1,920.0,703.54,542.4
2018,4,28,13,45,908.0,122.5,4.4,21.05,893.5,657.33,507.43
2018,4,28,14,0,904.0,119.0,4.5,21.0,867.0,609.76,470.56
2018,4,28,14,15,891.5,119.0,4.6,20.8,832.0,559.55,430.81
2018,4,28,14,30,879.0,119.0,4.7,20.6,797.0,509.09,389.69
2018,4,28,14,45,875.5,113.5,4.75,20.4,760.0,457.88,346.66
2018,4,28,15,0,872.0,108.0,4.8,20.2,723.0,406.04,301.9
2018,4,28,15,15,857.0,105.0,4.8,20.2,678.0,346.13,249.88
2018,4,28,15,30,842.0,102.0,4.8,20.2,633.0,292.87,202.62
2018,4,28,15,45,823.0,99.0,4.75,19.5,584.0,240.03,156.81
2018,4,28,16,0,804.0,96.0,4.7,18.8,535.0,189.05,114.52
2018,4,28,16,15,779.0,91.0,4.65,18.35,482.5,137.97,76.99
2018,4,28,16,30,754.0,86.0,4.6,17.9,430.0,89.79,50.66
2018,4,28,16,45,718.5,81.5,4.55,17.45,376.5,51.96,40.18
2018,4,28,17,0,683.0,77.0,4.5,17.0,323.0,51.12,39.65
2018,4,28,17,15,631.5,71.0,4.3,16.4,269.5,49.0,37.92
2018,4,28,17,30,580.0,65.0,4.1,15.8,216.0,46.77,35.98
2018,4,28,17,45,461.0,58.0,3.9,15.25,161.0,43.48,32.89
2018,4,28,18,0,342.0,51.0,3.7,14.7,106.0,38.89,28.42
2018,4,28,18,15,254.0,37.5,3.5,14.2,70.0,29.19,18.92
2018,4,28,18,30,166.0,24.0,3.3,13.7,34.0,19.06,0.11
2018,4,28,18,45,83.0,12.0,3.1,13.25,17.0,11.44,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,4.0,2.45,10.85,4.0,3.81,0.0
2018,4,29,5,30,4.0,8.0,2.7,11.1,8.0,9.4,0.0
2018,4,29,5,45,6.0,20.5,2.9,11.4,21.0,22.94,11.92
2018,4,29,6,0,8.0,33.0,3.1,11.7,34.0,34.96,23.83
2018,4,29,6,15,4.0,50.0,3.25,12.1,50.5,50.46,37.52
2018,4,29,6,30,0.0,67.0,3.4,12.5,67.0,65.27,50.39
2018,4,29,6,45,0.0,79.0,3.5,12.9,79.0,76.47,60.03
2018,4,29,7,0,0.0,91.0,3.6,13.3,91.0,87.77,69.5
2018,4,29,7,15,0.0,107.5,3.65,13.65,107.5,103.99,82.93
2018,4,29,7,30,0.0,124.0,3.7,14.0,124.0,120.12,96.06
2018,4,29,7,45,3.5,127.5,3.75,14.4,129.5,125.31,100.03
2018,4,29,8,0,7.0,131.0,3.8,14.8,135.0,131.02,104.41
2018,4,29,8,15,18.5,176.0,3.8,15.15,187.0,186.83,150.07
2018,4,29,8,30,30.0,221.0,3.8,15.5,239.0,255.24,204.78
2018,4,29,8,45,62.0,266.0,3.85,15.8,307.5,332.85,266.38
2018,4,29,9,0,94.0,311.0,3.9,16.1,376.0,410.9,326.83
2018,4,29,9,15,82.5,325.0,3.95,16.3,384.5,413.21,326.87
2018,4,29,9,30,71.0,339.0,4.0,16.5,393.0,414.94,326.79
2018,4,29,9,45,95.0,364.0,4.05,16.65,439.5,462.01,362.63
2018,4,29,10,0,119.0,389.0,4.1,16.8,486.0,520.82,406.53
2018,4,29,10,15,110.5,398.5,4.2,17.0,491.0,518.23,403.24
2018,4,29,10,30,102.0,408.0,4.3,17.2,496.0,504.27,391.99
2018,4,29,10,45,100.5,414.5,4.35,17.4,503.0,505.1,391.95
2018,4,29,11,0,99.0,421.0,4.4,17.6,510.0,505.52,391.61
2018,4,29,11,15,115.5,424.5,4.45,17.65,529.5,526.72,407.62
2018,4,29,11,30,132.0,428.0,4.5,17.7,549.0,538.03,416.24
2018,4,29,11,45,183.0,440.0,4.6,17.8,609.0,586.56,453.39
2018,4,29,12,0,234.0,452.0,4.7,17.9,669.0,631.71,487.49
2018,4,29,12,15,248.5,444.5,4.7,17.9,674.5,626.72,483.83
2018,4,29,12,30,263.0,437.0,4.7,17.9,680.0,617.24,477.11
2018,4,29,12,45,286.5,428.0,4.7,17.95,689.5,611.94,473.54
2018,4,29,13,0,310.0,419.0,4.7,18.0,699.0,604.61,468.33
2018,4,29,13,15,545.5,300.5,4.7,18.1,781.5,644.85,502.76
2018,4,29,13,30,781.0,182.0,4.7,18.2,864.0,667.91,522.66
2018,4,29,13,45,762.0,182.5,4.65,18.25,831.5,620.39,485.07
2018,4,29,14,0,743.0,183.0,4.6,18.3,799.0,570.08,445.17
2018,4,29,14,15,780.5,160.0,4.55,18.3,784.5,535.41,416.59
2018,4,29,14,30,818.0,137.0,4.5,18.3,770.0,493.24,381.13
2018,4,29,14,45,683.0,179.5,4.5,18.25,690.0,425.02,325.69
2018,4,29,15,0,548.0,222.0,4.5,18.2,610.0,373.96,284.11
2018,4,29,15,15,452.5,238.0,4.5,18.2,545.0,324.65,244.31
2018,4,29,15,30,357.0,254.0,4.5,18.2,480.0,291.22,218.11
2018,4,29,15,45,451.5,207.0,4.45,17.8,469.5,245.81,176.92
2018,4,29,16,0,546.0,160.0,4.4,17.4,459.0,197.72,133.27
2018,4,29,16,15,505.5,152.5,4.35,17.05,408.5,156.03,103.08
2018,4,29,16,30,465.0,145.0,4.3,16.7,358.0,118.8,81.63
2018,4,29,16,45,425.0,131.5,4.3,16.4,308.0,88.87,72.72
2018,4,29,17,0,385.0,118.0,4.3,16.1,258.0,81.79,66.81
2018,4,29,17,15,419.0,97.0,4.1,15.65,226.5,68.94,55.67
2018,4,29,17,30,453.0,76.0,3.9,15.2,195.0,55.87,44.13
2018,4,29,17,45,411.5,64.5,3.75,14.75,154.0,48.07,37.04
2018,4,29,18,0,370.0,53.0,3.6,14.3,113.0,40.45,29.87
2018,4,29,18,15,258.0,39.5,3.45,13.9,74.0,30.76,20.38
2018,4,29,18,30,146.0,26.0,3.3,13.5,35.0,20.66,2.62
2018,4,29,18,45,73.0,13.0,3.15,13.1,17.5,12.39,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,10.55,1.5,1.43,0.0
2018,4,30,5,30,0.0,3.0,2.4,10.8,3.0,2.77,0.0
2018,4,30,5,45,0.0,7.5,2.4,11.0,7.5,6.94,0.0
2018,4,30,6,0,0.0,12.0,2.4,11.2,12.0,11.11,3.74
2018,4,30,6,15,33.5,28.0,2.35,11.6,36.0,51.08,38.82
2018,4,30,6,30,67.0,44.0,2.3,12.0,60.0,91.88,74.93
2018,4,30,6,45,35.5,42.5,2.25,12.4,51.0,70.59,56.19
2018,4,30,7,0,4.0,41.0,2.2,12.8,42.0,40.92,29.77
2018,4,30,7,15,4.0,53.5,2.15,13.3,55.0,52.72,39.74
2018,4,30,7,30,4.0,66.0,2.1,13.8,68.0,64.53,49.54
2018,4,30,7,45,17.0,120.0,2.0,14.25,129.0,128.46,103.18
2018,4,30,8,0,30.0,174.0,1.9,14.7,190.0,205.53,165.91
2018,4,30,8,15,35.5,200.5,1.9,15.1,221.0,238.72,191.66
2018,4,30,8,30,41.0,227.0,1.9,15.5,252.0,271.74,216.97
2018,4,30,8,45,58.5,259.0,1.9,15.95,298.0,321.68,255.42
2018,4,30,9,0,76.0,291.0,1.9,16.4,344.0,371.61,292.97
2018,4,30,9,15,101.5,323.5,2.0,16.8,398.5,429.41,336.27
2018,4,30,9,30,127.0,356.0,2.1,17.2,453.0,500.23,388.18
2018,4,30,9,45,164.0,365.0,2.15,17.65,496.0,542.09,418.42
2018,4,30,10,0,201.0,374.0,2.2,18.1,539.0,583.59,448.14
2018,4,30,10,15,404.5,324.5,2.4,18.5,670.5,744.91,568.19
2018,4,30,10,30,608.0,275.0,2.6,18.9,802.0,884.04,667.84
2018,4,30,10,45,617.5,278.0,2.75,19.35,824.0,886.44,667.59
2018,4,30,11,0,627.0,281.0,2.9,19.8,846.0,886.16,666.78
2018,4,30,11,15,565.5,310.0,3.15,19.9,825.0,842.56,635.99
2018,4,30,11,30,504.0,339.0,3.4,20.0,804.0,799.31,605.19
2018,4,30,11,45,516.0,330.0,3.65,20.1,808.0,784.5,596.1
2018,4,30,12,0,528.0,321.0,3.9,20.2,812.0,767.68,585.19
2018,4,30,12,15,627.0,277.5,4.05,20.1,858.5,788.33,602.85
2018,4,30,12,30,726.0,234.0,4.2,20.0,905.0,803.27,615.91
2018,4,30,12,45,796.5,196.0,4.4,19.85,924.5,793.12,610.88
2018,4,30,13,0,867.0,158.0,4.6,19.7,944.0,778.53,602.64
2018,4,30,13,15,864.0,156.0,4.7,19.5,925.5,738.43,573.53
2018,4,30,13,30,861.0,154.0,4.8,19.3,907.0,696.7,542.62
2018,4,30,13,45,855.5,151.5,4.85,19.15,881.0,651.56,508.09
2018,4,30,14,0,850.0,149.0,4.9,19.0,855.0,605.36,471.88
2018,4,30,14,15,841.5,146.0,4.95,18.7,822.0,556.31,432.79
2018,4,30,14,30,833.0,143.0,5.0,18.4,789.0,506.87,392.28
2018,4,30,14,45,821.5,140.0,5.05,18.1,750.5,455.99,349.53
2018,4,30,15,0,810.0,137.0,5.1,17.8,712.0,405.43,305.93
2018,4,30,15,15,793.5,133.0,5.1,17.8,667.0,353.02,259.75
2018,4,30,15,30,777.0,129.0,5.1,17.8,622.0,301.88,214.27
2018,4,30,15,45,754.0,125.0,5.0,17.05,573.0,244.84,165.27
2018,4,30,16,0,731.0,121.0,4.9,16.3,524.0,195.71,124.31
2018,4,30,16,15,700.5,117.0,4.8,15.8,472.5,148.37,89.05
2018,4,30,16,30,670.0,113.0,4.7,15.3,421.0,104.57,64.12
2018,4,30,16,45,629.5,106.5,4.65,14.85,368.0,70.27,56.79
2018,4,30,17,0,589.0,100.0,4.6,14.4,315.0,68.85,55.8
2018,4,30,17,15,532.0,92.0,4.45,13.9,262.5,65.99,53.45
2018,4,30,17,30,475.0,84.0,4.3,13.4,210.0,61.31,49.32
2018,4,30,17,45,395.0,72.0,4.15,12.95,161.0,53.76,42.4
2018,4,30,18,0,315.0,60.0,4.0,12.5,112.0,45.87,34.91
2018,4,30,18,15,212.0,44.5,3.9,12.15,74.0,34.73,24.04
2018,4,30,18,30,109.0,29.0,3.8,11.8,36.0,23.7,5.79
2018,4,30,18,45,55.5,15.0,3.7,11.5,18.5,14.3,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.0,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,1,5,15,34.0,11.0,2.65,10.0,12.5,24.18,0.0
2018,5,1,5,30,68.0,22.0,2.7,10.2,25.0,67.55,0.0
2018,5,1,5,45,159.5,39.5,2.75,10.4,59.5,147.8,111.11
2018,5,1,6,0,251.0,57.0,2.8,10.6,94.0,232.74,190.5
2018,5,1,6,15,329.5,70.0,2.8,10.95,139.5,303.79,253.95
2018,5,1,6,30,408.0,83.0,2.8,11.3,185.0,381.69,321.18
2018,5,1,6,45,311.5,99.5,2.75,11.6,188.0,351.99,296.5
2018,5,1,7,0,215.0,116.0,2.7,11.9,191.0,300.03,252.38
2018,5,1,7,15,108.0,99.5,2.55,12.25,137.0,192.39,160.74
2018,5,1,7,30,1.0,83.0,2.4,12.6,83.0,78.25,61.13
2018,5,1,7,45,13.0,101.5,2.3,12.95,108.0,106.27,85.0
2018,5,1,8,0,25.0,120.0,2.2,13.3,133.0,141.38,114.21
2018,5,1,8,15,21.5,134.5,2.05,13.85,146.5,153.61,123.39
2018,5,1,8,30,18.0,149.0,1.9,14.4,160.0,165.5,132.2
2018,5,1,8,45,98.5,231.5,1.8,14.95,299.5,340.61,273.2
2018,5,1,9,0,179.0,314.0,1.7,15.5,439.0,507.17,398.87
2018,5,1,9,15,190.0,336.0,1.7,16.15,475.5,540.53,420.43
2018,5,1,9,30,201.0,358.0,1.7,16.8,512.0,573.05,441.99
2018,5,1,9,45,283.5,355.5,1.75,17.5,583.0,659.48,504.07
2018,5,1,10,0,366.0,353.0,1.8,18.2,654.0,732.34,554.69
2018,5,1,10,15,457.5,325.0,1.9,18.6,714.0,796.94,600.17
2018,5,1,10,30,549.0,297.0,2.0,19.0,774.0,848.97,636.65
2018,5,1,10,45,628.5,262.5,2.1,19.4,820.5,882.57,660.29
2018,5,1,11,0,708.0,228.0,2.2,19.8,867.0,910.8,679.58
2018,5,1,11,15,796.0,185.0,2.3,20.0,913.0,929.78,691.97
2018,5,1,11,30,884.0,142.0,2.4,20.2,959.0,943.21,700.82
2018,5,1,11,45,885.0,142.5,2.5,20.4,964.0,923.24,687.57
2018,5,1,12,0,886.0,143.0,2.6,20.6,969.0,900.5,672.74
2018,5,1,12,15,883.0,144.5,2.75,20.7,965.0,872.68,655.05
2018,5,1,12,30,880.0,146.0,2.9,20.8,961.0,842.53,635.58
2018,5,1,12,45,875.0,147.0,3.0,20.85,949.5,808.21,612.84
2018,5,1,13,0,870.0,148.0,3.1,20.9,938.0,772.0,588.57
2018,5,1,13,15,857.0,151.0,3.15,20.95,916.0,730.54,558.51
2018,5,1,13,30,844.0,154.0,3.2,21.0,894.0,687.07,526.27
2018,5,1,13,45,838.0,151.0,3.3,21.0,867.5,641.96,492.58
2018,5,1,14,0,832.0,148.0,3.4,21.0,841.0,595.88,457.26
2018,5,1,14,15,832.0,142.0,3.4,20.85,812.0,549.55,420.81
2018,5,1,14,30,832.0,136.0,3.4,20.7,783.0,502.08,382.41
2018,5,1,14,45,820.0,133.0,3.45,20.6,744.0,451.12,340.31
2018,5,1,15,0,808.0,130.0,3.5,20.5,705.0,400.52,297.41
2018,5,1,15,15,791.5,126.5,3.5,20.5,660.5,348.67,252.62
2018,5,1,15,30,775.0,123.0,3.5,20.5,616.0,298.08,208.42
2018,5,1,15,45,720.5,127.0,3.55,20.05,557.5,241.13,161.34
2018,5,1,16,0,666.0,131.0,3.6,19.6,499.0,195.12,124.79
2018,5,1,16,15,657.5,119.5,3.65,19.2,453.5,147.66,88.71
2018,5,1,16,30,649.0,108.0,3.7,18.8,408.0,101.42,60.46
2018,5,1,16,45,623.5,101.0,3.7,18.45,360.5,65.76,52.03
2018,5,1,17,0,598.0,94.0,3.7,18.1,313.0,63.76,50.52
2018,5,1,17,15,545.5,86.0,3.5,17.5,261.5,60.66,48.0
2018,5,1,17,30,493.0,78.0,3.3,16.9,210.0,57.37,45.17
2018,5,1,17,45,416.5,67.5,3.15,16.3,162.0,50.24,38.75
2018,5,1,18,0,340.0,57.0,3.0,15.7,114.0,43.43,32.36
2018,5,1,18,15,234.5,42.5,2.9,15.1,75.5,33.05,22.41
2018,5,1,18,30,129.0,28.0,2.8,14.5,37.0,22.21,6.38
2018,5,1,18,45,66.0,14.5,2.7,13.9,19.0,13.82,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.05,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.0,2.05,10.35,3.0,3.67,0.0
2018,5,2,5,30,4.0,6.0,2.0,10.5,6.0,7.43,0.0
2018,5,2,5,45,2.0,9.5,1.95,10.65,9.5,9.79,2.21
2018,5,2,6,0,0.0,13.0,1.9,10.8,13.0,12.04,4.58
2018,5,2,6,15,0.0,21.0,1.8,11.2,21.0,19.46,11.14
2018,5,2,6,30,0.0,29.0,1.7,11.6,29.0,26.9,17.67
2018,5,2,6,45,0.0,53.5,1.6,11.95,53.5,49.73,37.38
2018,5,2,7,0,0.0,78.0,1.5,12.3,78.0,73.55,57.64
2018,5,2,7,15,0.5,106.0,1.35,13.0,106.0,102.44,81.7
2018,5,2,7,30,1.0,134.0,1.2,13.7,134.0,131.37,105.22
2018,5,2,7,45,28.0,172.0,1.05,14.4,187.0,203.33,164.13
2018,5,2,8,0,55.0,210.0,0.9,15.1,240.0,268.34,215.2
2018,5,2,8,15,183.5,232.0,0.85,15.95,344.5,417.59,332.1
2018,5,2,8,30,312.0,254.0,0.8,16.8,449.0,573.2,445.7
2018,5,2,8,45,557.5,191.5,0.7,17.65,570.5,744.63,566.58
2018,5,2,9,0,803.0,129.0,0.6,18.5,692.0,911.59,670.63
2018,5,2,9,15,833.0,124.5,0.6,19.25,737.5,943.14,684.75
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,964.19,694.18
2018,5,2,9,45,876.5,119.0,0.55,20.8,818.0,979.13,698.7
2018,5,2,10,0,890.0,118.0,0.5,21.6,853.0,991.14,701.49
2018,5,2,10,15,896.5,119.5,0.65,22.15,880.5,995.95,705.2
2018,5,2,10,30,903.0,121.0,0.8,22.7,908.0,997.52,707.04
2018,5,2,10,45,908.5,121.5,0.9,23.2,928.5,993.86,704.76
2018,5,2,11,0,914.0,122.0,1.0,23.7,949.0,986.94,700.57
2018,5,2,11,15,917.0,122.0,1.2,23.95,961.5,973.99,695.05
2018,5,2,11,30,920.0,122.0,1.4,24.2,974.0,957.92,687.28
2018,5,2,11,45,922.0,121.5,1.65,24.45,979.0,937.44,677.01
2018,5,2,12,0,924.0,121.0,1.9,24.7,984.0,914.06,664.36
2018,5,2,12,15,924.5,120.0,2.05,24.8,981.0,886.17,647.7
2018,5,2,12,30,925.0,119.0,2.2,24.9,978.0,855.68,629.08
2018,5,2,12,45,924.0,117.5,2.4,24.95,967.0,821.09,607.92
2018,5,2,13,0,923.0,116.0,2.6,25.0,956.0,784.26,584.78
2018,5,2,13,15,918.0,116.0,2.7,24.95,937.0,743.84,558.12
2018,5,2,13,30,913.0,116.0,2.8,24.9,918.0,701.72,528.11
2018,5,2,13,45,906.0,115.5,2.95,24.8,891.5,656.45,495.33
2018,5,2,14,0,899.0,115.0,3.1,24.7,865.0,610.04,460.7
2018,5,2,14,15,890.5,113.5,3.2,24.5,832.0,561.07,423.13
2018,5,2,14,30,882.0,112.0,3.3,24.3,799.0,511.52,383.93
2018,5,2,14,45,870.5,109.5,3.35,24.1,759.5,459.5,341.62
2018,5,2,15,0,859.0,107.0,3.4,23.9,720.0,407.63,298.24
2018,5,2,15,15,844.5,104.5,3.4,23.9,676.0,349.09,248.65
2018,5,2,15,30,830.0,102.0,3.4,23.9,632.0,297.16,203.53
2018,5,2,15,45,810.0,99.5,3.45,23.2,583.5,245.24,159.39
2018,5,2,16,0,790.0,97.0,3.5,22.5,535.0,195.3,118.33
2018,5,2,16,15,764.0,93.0,3.45,22.05,483.5,145.7,81.55
2018,5,2,16,30,738.0,89.0,3.4,21.6,432.0,99.09,54.67
2018,5,2,16,45,702.5,84.5,3.35,21.1,379.0,53.56,40.92
2018,5,2,17,0,667.0,80.0,3.3,20.6,326.0,52.83,40.52
2018,5,2,17,15,617.0,73.5,3.15,19.85,273.0,50.42,38.61
2018,5,2,17,30,567.0,67.0,3.0,19.1,220.0,47.85,36.45
2018,5,2,17,45,493.5,59.0,2.85,18.3,171.0,43.8,32.83
2018,5,2,18,0,420.0,51.0,2.7,17.5,122.0,39.59,28.82
2018,5,2,18,15,307.5,39.5,2.45,16.8,82.0,31.78,21.27
2018,5,2,18,30,195.0,28.0,2.2,16.1,42.0,22.19,7.47
2018,5,2,18,45,102.5,15.0,2.0,15.35,22.0,14.3,0.0
2018,5,2,19,0,10.0,2.0,1.8,14.6,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.5,1.75,11.5,3.0,4.62,0.0
2018,5,3,5,30,11.0,5.0,1.8,11.7,6.0,10.27,0.0
2018,5,3,5,45,5.5,10.5,1.9,11.95,11.0,12.61,4.55
2018,5,3,6,0,0.0,16.0,2.0,12.2,16.0,14.82,6.9
2018,5,3,6,15,0.0,25.0,1.9,12.5,25.0,23.18,14.25
2018,5,3,6,30,0.0,34.0,1.8,12.8,34.0,31.55,21.57
2018,5,3,6,45,0.0,52.0,1.75,13.15,52.0,48.33,35.99
2018,5,3,7,0,0.0,70.0,1.7,13.5,70.0,65.2,50.27
2018,5,3,7,15,0.0,81.0,1.6,14.1,81.0,75.85,59.0
2018,5,3,7,30,0.0,92.0,1.5,14.7,92.0,86.48,67.55
2018,5,3,7,45,0.0,113.5,1.45,15.3,113.5,107.76,84.79
2018,5,3,8,0,0.0,135.0,1.4,15.9,135.0,129.03,101.68
2018,5,3,8,15,3.0,162.0,1.4,16.7,164.0,158.54,124.97
2018,5,3,8,30,6.0,189.0,1.4,17.5,193.0,188.11,147.81
2018,5,3,8,45,10.0,210.0,1.4,18.35,217.0,212.39,166.08
2018,5,3,9,0,14.0,231.0,1.4,19.2,241.0,236.67,184.05
2018,5,3,9,15,18.0,255.0,1.5,19.85,268.5,263.97,204.3
2018,5,3,9,30,22.0,279.0,1.6,20.5,296.0,291.13,224.15
