Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,0,3.0,147.0,1.8,17.7,149.0,143.53,112.71
2018,5,13,8,15,14.0,192.0,1.8,18.3,201.0,198.98,156.8
2018,5,13,8,30,25.0,237.0,1.8,18.9,253.0,255.06,200.17
2018,5,13,8,45,127.5,268.5,1.75,19.55,359.5,409.75,320.51
2018,5,13,9,0,230.0,300.0,1.7,20.2,466.0,555.21,427.33
2018,5,13,9,15,512.0,223.5,1.75,20.8,620.0,755.15,573.8
2018,5,13,9,30,794.0,147.0,1.8,21.4,774.0,947.31,701.0
2018,5,13,9,45,843.5,129.0,1.8,22.0,820.0,969.51,710.44
2018,5,13,10,0,893.0,111.0,1.8,22.6,866.0,998.56,726.17
2018,5,13,10,15,899.5,112.0,1.9,23.1,893.0,1002.94,727.58
2018,5,13,10,30,906.0,113.0,2.0,23.6,920.0,1004.14,727.34
2018,5,13,10,45,911.0,113.5,2.05,24.1,940.0,1000.16,723.3
2018,5,13,11,0,916.0,114.0,2.1,24.6,960.0,992.98,717.39
2018,5,13,11,15,918.5,114.5,2.2,24.9,972.0,980.27,709.18
2018,5,13,11,30,921.0,115.0,2.3,25.2,984.0,964.49,699.07
2018,5,13,11,45,921.5,115.5,2.4,25.5,988.5,943.93,685.88
2018,5,13,12,0,922.0,116.0,2.5,25.8,993.0,920.56,670.86
2018,5,13,12,15,913.5,121.0,2.6,25.9,987.5,891.01,652.23
2018,5,13,12,30,905.0,126.0,2.7,26.0,982.0,859.28,632.05
2018,5,13,12,45,892.5,132.0,2.8,26.15,968.0,823.33,608.72
2018,5,13,13,0,880.0,138.0,2.9,26.3,954.0,785.85,584.12
2018,5,13,13,15,875.0,137.5,3.0,26.25,935.0,746.85,558.37
2018,5,13,13,30,870.0,137.0,3.1,26.2,916.0,706.33,529.69
2018,5,13,13,45,862.5,136.0,3.2,26.2,890.0,662.45,497.81
2018,5,13,14,0,855.0,135.0,3.3,26.2,864.0,617.59,464.4
2018,5,13,14,15,845.5,133.0,3.35,26.0,831.0,570.04,428.37
2018,5,13,14,30,836.0,131.0,3.4,25.8,798.0,518.17,388.21
2018,5,13,14,45,823.0,129.0,3.45,25.6,759.5,467.91,348.06
2018,5,13,15,0,810.0,127.0,3.5,25.4,721.0,418.09,307.15
2018,5,13,15,15,795.0,124.0,3.5,25.4,678.0,367.43,264.42
2018,5,13,15,30,780.0,121.0,3.5,25.4,635.0,317.85,221.92
2018,5,13,15,45,758.0,118.5,3.55,24.75,587.5,268.32,180.15
2018,5,13,16,0,736.0,116.0,3.6,24.1,540.0,215.2,136.35
2018,5,13,16,15,707.5,112.0,3.6,23.65,489.5,167.75,99.51
2018,5,13,16,30,679.0,108.0,3.6,23.2,439.0,123.52,70.09
2018,5,13,16,45,642.5,102.5,3.55,22.7,387.5,81.31,50.82
2018,5,13,17,0,606.0,97.0,3.5,22.2,336.0,64.2,49.97
2018,5,13,17,15,558.0,90.0,3.45,21.55,285.0,61.99,48.32
2018,5,13,17,30,510.0,83.0,3.4,20.9,234.0,59.64,46.44
2018,5,13,17,45,442.5,73.5,3.3,20.2,186.0,53.95,41.5
2018,5,13,18,0,375.0,64.0,3.2,19.5,138.0,48.09,36.19
2018,5,13,18,15,280.5,51.0,3.05,18.75,97.0,39.14,27.94
2018,5,13,18,30,186.0,38.0,2.9,18.0,56.0,29.8,18.41
2018,5,13,18,45,103.5,22.5,2.7,17.25,31.5,17.95,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.5,7.0,6.67,0.0
2018,5,13,19,15,10.5,3.5,2.45,16.1,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,1.65,12.35,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,1.6,12.4,1.0,0.95,0.0
2018,5,14,5,15,1.0,5.5,1.55,12.6,5.5,5.67,0.0
2018,5,14,5,30,0.0,10.0,1.5,12.8,10.0,9.26,1.23
2018,5,14,5,45,0.0,17.5,1.45,13.05,17.5,16.22,7.9
2018,5,14,6,0,0.0,25.0,1.4,13.3,25.0,23.18,14.12
2018,5,14,6,15,0.0,33.0,1.25,13.7,33.0,30.62,20.65
2018,5,14,6,30,0.0,41.0,1.1,14.1,41.0,38.07,27.09
2018,5,14,6,45,0.0,57.0,1.0,14.55,57.0,52.99,39.75
2018,5,14,7,0,0.0,73.0,0.9,15.0,73.0,67.94,52.21
2018,5,14,7,15,0.0,79.0,0.75,15.65,79.0,73.57,56.59
2018,5,14,7,30,0.0,85.0,0.6,16.3,85.0,79.25,60.94
2018,5,14,7,45,0.0,92.0,0.5,16.95,92.0,85.95,66.06
2018,5,14,8,0,0.0,99.0,0.4,17.6,99.0,92.66,71.09
2018,5,14,8,15,0.0,113.5,0.45,18.45,113.5,106.74,81.98
2018,5,14,8,30,0.0,128.0,0.5,19.3,128.0,120.8,92.67
2018,5,14,8,45,0.5,142.5,0.5,20.15,143.0,135.31,103.54
2018,5,14,9,0,1.0,157.0,0.5,21.0,158.0,149.8,114.23
2018,5,14,9,15,4.5,185.0,0.65,21.7,188.5,180.46,137.61
2018,5,14,9,30,8.0,213.0,0.8,22.4,219.0,211.14,160.56
2018,5,14,9,45,15.5,259.5,1.0,23.05,272.0,264.03,200.13
2018,5,14,10,0,23.0,306.0,1.2,23.7,325.0,316.82,238.75
2018,5,14,10,15,57.0,358.5,1.3,24.25,408.5,413.45,309.18
2018,5,14,10,30,91.0,411.0,1.4,24.8,492.0,497.61,368.43
2018,5,14,10,45,342.5,346.5,1.5,25.35,661.5,689.73,507.57
2018,5,14,11,0,594.0,282.0,1.6,25.9,831.0,866.48,628.02
2018,5,14,11,15,745.0,206.0,1.75,26.15,904.0,919.63,663.19
2018,5,14,11,30,896.0,130.0,1.9,26.4,977.0,956.84,687.18
2018,5,14,11,45,896.5,131.0,2.05,26.7,981.5,937.06,674.81
2018,5,14,12,0,897.0,132.0,2.2,27.0,986.0,914.54,661.12
2018,5,14,12,15,894.0,133.0,2.35,27.1,982.0,886.45,644.17
2018,5,14,12,30,891.0,134.0,2.5,27.2,978.0,856.08,625.5
2018,5,14,12,45,885.5,135.5,2.6,27.3,966.0,822.04,603.79
2018,5,14,13,0,880.0,137.0,2.7,27.4,954.0,786.14,580.62
2018,5,14,13,15,876.0,135.5,2.85,27.3,935.0,747.07,555.55
2018,5,14,13,30,872.0,134.0,3.0,27.2,916.0,706.4,527.35
2018,5,14,13,45,865.5,132.5,3.1,27.15,890.5,662.73,495.93
2018,5,14,14,0,859.0,131.0,3.2,27.1,865.0,617.99,462.9
2018,5,14,14,15,850.5,129.5,3.3,26.85,833.0,571.29,427.86
2018,5,14,14,30,842.0,128.0,3.4,26.6,801.0,520.06,388.51
2018,5,14,14,45,830.5,125.0,3.5,26.35,762.5,469.4,348.35
2018,5,14,15,0,819.0,122.0,3.6,26.1,724.0,419.03,307.23
2018,5,14,15,15,804.0,119.5,3.6,26.1,681.0,368.38,264.55
2018,5,14,15,30,789.0,117.0,3.6,26.1,638.0,318.79,222.07
2018,5,14,15,45,770.0,113.5,3.7,25.3,591.0,268.7,179.9
2018,5,14,16,0,751.0,110.0,3.8,24.5,544.0,220.48,139.84
2018,5,14,16,15,727.0,105.0,3.8,23.95,494.0,166.73,97.72
2018,5,14,16,30,703.0,100.0,3.8,23.4,444.0,121.1,66.83
2018,5,14,16,45,669.5,94.5,3.85,22.8,392.5,77.69,46.47
2018,5,14,17,0,636.0,89.0,3.9,22.2,341.0,57.97,44.61
2018,5,14,17,15,591.5,83.0,3.8,21.35,290.5,56.26,43.4
2018,5,14,17,30,547.0,77.0,3.7,20.5,240.0,54.45,42.0
2018,5,14,17,45,481.5,68.5,3.65,19.7,191.5,50.3,38.42
2018,5,14,18,0,416.0,60.0,3.6,18.9,143.0,45.95,34.44
2018,5,14,18,15,320.5,48.5,3.45,18.1,101.5,37.13,26.34
2018,5,14,18,30,225.0,37.0,3.3,17.3,60.0,28.95,17.97
2018,5,14,18,45,128.0,22.5,3.15,16.55,34.0,17.91,0.0
2018,5,14,19,0,31.0,8.0,3.0,15.8,8.0,7.63,0.0
2018,5,14,19,15,15.5,4.0,2.95,15.4,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,12.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,12.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.0,1.5,12.4,5.0,4.77,0.0
2018,5,15,5,30,0.0,9.0,1.5,12.7,9.0,8.33,0.64
2018,5,15,5,45,0.0,15.0,1.5,12.95,15.0,13.89,5.99
2018,5,15,6,0,0.0,21.0,1.5,13.2,21.0,19.46,10.96
2018,5,15,6,15,0.0,30.0,1.4,13.6,30.0,27.83,18.27
2018,5,15,6,30,0.0,39.0,1.3,14.0,39.0,36.21,25.5
2018,5,15,6,45,0.0,61.0,1.15,14.4,61.0,56.73,42.94
2018,5,15,7,0,0.0,83.0,1.0,14.8,83.0,78.16,60.85
2018,5,15,7,15,0.0,95.5,0.8,15.35,95.5,90.3,70.6
2018,5,15,7,30,0.0,108.0,0.6,15.9,108.0,102.41,80.15
2018,5,15,7,45,0.0,115.5,0.4,16.45,115.5,109.43,85.32
2018,5,15,8,0,0.0,123.0,0.2,17.0,123.0,116.49,90.41
2018,5,15,8,15,1.0,142.5,0.35,17.85,143.0,136.49,105.95
2018,5,15,8,30,2.0,162.0,0.5,18.7,163.0,156.51,121.2
2018,5,15,8,45,5.0,185.5,0.6,19.55,189.0,182.4,140.86
2018,5,15,9,0,8.0,209.0,0.7,20.4,215.0,208.29,160.16
2018,5,15,9,15,15.0,246.0,0.85,21.1,257.5,251.64,192.77
2018,5,15,9,30,22.0,283.0,1.0,21.8,300.0,294.95,224.66
2018,5,15,9,45,43.5,330.5,1.15,22.55,366.5,376.15,284.25
2018,5,15,10,0,65.0,378.0,1.3,23.3,433.0,444.8,333.02
2018,5,15,10,15,235.0,366.5,1.4,23.9,575.0,619.01,459.59
2018,5,15,10,30,405.0,355.0,1.5,24.5,717.0,776.81,567.94
2018,5,15,10,45,654.5,238.5,1.6,25.05,838.0,894.21,649.71
2018,5,15,11,0,904.0,122.0,1.7,25.6,959.0,991.33,709.71
2018,5,15,11,15,906.0,123.0,1.8,25.85,971.0,978.73,700.83
2018,5,15,11,30,908.0,124.0,1.9,26.1,983.0,963.1,691.3
2018,5,15,11,45,908.5,124.0,2.0,26.4,987.0,942.25,678.3
2018,5,15,12,0,909.0,124.0,2.1,26.7,991.0,918.66,663.51
2018,5,15,12,15,906.0,125.0,2.2,26.75,986.5,890.4,646.25
2018,5,15,12,30,903.0,126.0,2.3,26.8,982.0,859.82,627.33
2018,5,15,12,45,897.5,128.0,2.4,26.85,970.5,825.98,606.03
2018,5,15,13,0,892.0,130.0,2.5,26.9,959.0,790.24,583.23
2018,5,15,13,15,872.5,137.0,2.65,26.8,934.5,747.05,555.5
2018,5,15,13,30,853.0,144.0,2.8,26.7,910.0,703.27,525.02
2018,5,15,13,45,754.5,187.5,2.95,26.55,851.0,639.67,478.78
2018,5,15,14,0,656.0,231.0,3.1,26.4,792.0,579.89,434.58
2018,5,15,14,15,756.5,175.5,3.25,26.05,799.0,557.58,418.77
2018,5,15,14,30,857.0,120.0,3.4,25.7,806.0,526.45,394.72
2018,5,15,14,45,847.0,117.0,3.55,25.35,768.0,476.45,355.02
2018,5,15,15,0,837.0,114.0,3.7,25.0,730.0,421.08,310.21
2018,5,15,15,15,822.5,111.5,3.7,25.0,687.0,369.77,266.72
2018,5,15,15,30,808.0,109.0,3.7,25.0,644.0,319.43,223.32
2018,5,15,15,45,791.5,105.5,3.95,24.05,597.5,268.98,180.6
2018,5,15,16,0,775.0,102.0,4.2,23.1,551.0,220.13,139.6
2018,5,15,16,15,753.0,97.5,4.25,22.45,501.5,171.52,101.05
2018,5,15,16,30,731.0,93.0,4.3,21.8,452.0,125.42,69.4
2018,5,15,16,45,699.5,87.5,4.35,21.15,400.0,75.17,43.24
2018,5,15,17,0,668.0,82.0,4.4,20.5,348.0,52.72,40.37
2018,5,15,17,15,624.5,76.5,4.35,19.8,297.0,51.13,39.21
2018,5,15,17,30,581.0,71.0,4.3,19.1,246.0,49.43,37.86
2018,5,15,17,45,517.0,63.5,4.3,18.35,197.0,45.9,34.79
2018,5,15,18,0,453.0,56.0,4.3,17.6,148.0,42.19,31.37
2018,5,15,18,15,343.5,46.5,4.15,16.95,104.5,36.39,25.88
2018,5,15,18,30,234.0,37.0,4.0,16.3,61.0,28.9,18.17
2018,5,15,18,45,125.0,22.0,3.9,15.7,34.0,17.44,0.0
2018,5,15,19,0,16.0,7.0,3.8,15.1,7.0,6.67,0.0
2018,5,15,19,15,8.0,3.5,3.7,14.8,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.9,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,11.0,5.0,15.2,0.0
2018,5,16,5,15,121.5,19.0,1.7,11.45,29.0,89.17,0.0
2018,5,16,5,30,216.0,33.0,1.9,11.9,53.0,171.3,124.6
2018,5,16,5,45,317.5,44.0,2.05,12.35,94.0,245.07,198.05
2018,5,16,6,0,419.0,55.0,2.2,12.8,135.0,332.49,274.71
2018,5,16,6,15,509.5,61.5,2.2,13.25,188.0,414.8,344.88
2018,5,16,6,30,600.0,68.0,2.2,13.7,241.0,503.64,417.59
2018,5,16,6,45,647.0,73.5,2.2,14.15,294.0,566.85,467.21
2018,5,16,7,0,694.0,79.0,2.2,14.6,347.0,632.21,515.41
2018,5,16,7,15,727.0,83.5,2.2,15.1,400.0,683.39,550.94
2018,5,16,7,30,760.0,88.0,2.2,15.6,453.0,738.98,588.68
2018,5,16,7,45,784.0,91.5,2.15,16.1,504.0,785.69,618.56
2018,5,16,8,0,808.0,95.0,2.1,16.6,555.0,831.43,647.01
2018,5,16,8,15,826.5,98.0,2.1,17.1,603.5,870.39,670.56
2018,5,16,8,30,845.0,101.0,2.1,17.6,652.0,907.56,692.54
2018,5,16,8,45,791.5,128.5,2.15,18.1,672.5,903.5,686.79
2018,5,16,9,0,738.0,156.0,2.2,18.6,693.0,899.01,681.35
2018,5,16,9,15,539.0,195.0,2.3,19.0,598.5,757.3,581.27
2018,5,16,9,30,340.0,234.0,2.4,19.4,504.0,602.42,465.94
2018,5,16,9,45,253.5,302.5,2.5,19.8,508.5,576.91,443.97
2018,5,16,10,0,167.0,371.0,2.6,20.2,513.0,549.84,419.9
2018,5,16,10,15,152.5,358.5,2.7,20.5,491.0,518.62,396.42
2018,5,16,10,30,138.0,346.0,2.8,20.8,469.0,487.38,372.84
2018,5,16,10,45,128.0,373.5,2.95,21.1,489.5,501.18,381.92
2018,5,16,11,0,118.0,401.0,3.1,21.4,510.0,513.93,390.01
2018,5,16,11,15,304.5,366.5,3.25,21.55,653.5,656.27,498.05
2018,5,16,11,30,491.0,332.0,3.4,21.7,797.0,790.53,596.0
2018,5,16,11,45,542.5,296.0,3.5,21.9,812.0,786.32,593.59
2018,5,16,12,0,594.0,260.0,3.6,22.1,827.0,778.68,589.68
2018,5,16,12,15,600.0,262.5,3.75,22.1,833.5,764.55,580.11
2018,5,16,12,30,606.0,265.0,3.9,22.1,840.0,748.42,569.02
2018,5,16,12,45,599.0,271.5,4.0,22.15,834.5,723.67,551.11
2018,5,16,13,0,592.0,278.0,4.1,22.2,829.0,697.9,532.3
2018,5,16,13,15,652.5,250.0,4.15,22.1,846.5,689.67,527.42
2018,5,16,13,30,713.0,222.0,4.2,22.0,864.0,675.91,517.99
2018,5,16,13,45,724.0,210.5,4.25,21.9,846.5,639.14,490.67
2018,5,16,14,0,735.0,199.0,4.3,21.8,829.0,600.41,461.33
2018,5,16,14,15,741.0,189.0,4.3,21.65,803.5,558.33,428.6
2018,5,16,14,30,747.0,179.0,4.3,21.5,778.0,514.86,393.96
2018,5,16,14,45,749.5,169.0,4.25,21.3,746.0,468.54,356.15
2018,5,16,15,0,752.0,159.0,4.2,21.1,714.0,421.4,316.66
2018,5,16,15,15,773.5,141.5,4.2,21.1,683.0,379.25,279.41
2018,5,16,15,30,795.0,124.0,4.2,21.1,652.0,329.54,235.34
2018,5,16,15,45,792.0,115.0,4.15,20.65,608.5,278.52,190.7
2018,5,16,16,0,789.0,106.0,4.1,20.2,565.0,227.73,146.76
2018,5,16,16,15,766.5,101.0,4.1,19.8,514.0,177.92,106.63
2018,5,16,16,30,744.0,96.0,4.1,19.4,463.0,125.01,68.85
2018,5,16,16,45,713.0,90.5,4.1,19.0,410.5,79.53,46.06
2018,5,16,17,0,682.0,85.0,4.1,18.6,358.0,54.88,42.57
2018,5,16,17,15,637.5,79.0,3.95,18.1,305.5,53.0,41.12
2018,5,16,17,30,593.0,73.0,3.8,17.6,253.0,50.97,39.46
2018,5,16,17,45,529.0,65.5,3.7,17.05,203.0,47.51,36.41
2018,5,16,18,0,465.0,58.0,3.6,16.5,153.0,43.88,33.03
2018,5,16,18,15,368.0,47.5,3.4,15.9,109.5,37.22,26.76
2018,5,16,18,30,271.0,37.0,3.2,15.3,66.0,28.88,18.39
2018,5,16,18,45,158.0,23.0,2.95,14.7,38.0,18.25,0.0
2018,5,16,19,0,45.0,9.0,2.7,14.1,10.0,8.58,0.0
2018,5,16,19,15,22.5,4.5,2.65,13.8,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,4,45,14.5,3.0,2.05,11.1,3.0,0.0,0.0
2018,5,17,5,0,29.0,6.0,2.1,11.2,6.0,16.96,0.0
2018,5,17,5,15,133.5,21.0,2.15,11.5,32.0,97.94,0.0
2018,5,17,5,30,238.0,36.0,2.2,11.8,58.0,186.46,137.62
2018,5,17,5,45,338.5,47.0,2.3,12.15,100.0,260.74,211.29
2018,5,17,6,0,439.0,58.0,2.4,12.5,142.0,347.75,287.78
2018,5,17,6,15,506.5,65.5,2.4,13.1,191.0,418.25,348.16
2018,5,17,6,30,574.0,73.0,2.4,13.7,240.0,493.22,409.66
2018,5,17,6,45,620.5,79.0,2.4,14.25,292.0,555.82,458.92
2018,5,17,7,0,667.0,85.0,2.4,14.8,344.0,620.5,507.1
2018,5,17,7,15,701.0,90.0,2.35,15.4,396.5,675.94,545.64
2018,5,17,7,30,735.0,95.0,2.3,16.0,449.0,731.81,583.21
2018,5,17,7,45,759.5,98.5,2.25,16.65,499.5,774.1,609.7
2018,5,17,8,0,784.0,102.0,2.2,17.3,550.0,819.6,637.86
2018,5,17,8,15,802.5,105.5,2.2,17.9,598.0,858.54,661.28
2018,5,17,8,30,821.0,109.0,2.2,18.5,646.0,895.72,683.14
2018,5,17,8,45,835.5,111.0,2.15,19.15,689.5,925.42,698.97
2018,5,17,9,0,850.0,113.0,2.1,19.8,733.0,944.51,707.55
2018,5,17,9,15,861.5,115.0,2.1,20.4,772.0,966.47,718.78
2018,5,17,9,30,873.0,117.0,2.1,21.0,811.0,985.71,728.15
2018,5,17,9,45,882.5,117.5,2.1,21.6,844.0,998.5,733.37
2018,5,17,10,0,892.0,118.0,2.1,22.2,877.0,1008.32,736.8
2018,5,17,10,15,897.5,119.0,2.2,22.75,903.0,1011.65,737.5
2018,5,17,10,30,903.0,120.0,2.3,23.3,929.0,1011.83,736.32
2018,5,17,10,45,907.5,120.5,2.35,23.85,948.5,1007.35,731.73
2018,5,17,11,0,912.0,121.0,2.4,24.4,968.0,999.7,725.28
2018,5,17,11,15,914.0,121.5,2.55,24.7,979.5,986.55,717.09
2018,5,17,11,30,916.0,122.0,2.7,25.0,991.0,970.39,706.96
2018,5,17,11,45,917.0,121.5,2.85,25.3,995.0,949.44,693.68
2018,5,17,12,0,918.0,121.0,3.0,25.6,999.0,925.74,678.52
2018,5,17,12,15,916.0,121.0,3.15,25.7,994.5,897.29,660.63
2018,5,17,12,30,914.0,121.0,3.3,25.8,990.0,866.47,641.0
2018,5,17,12,45,910.5,121.0,3.45,25.95,978.0,832.23,618.71
2018,5,17,13,0,907.0,121.0,3.6,26.1,966.0,795.97,594.82
2018,5,17,13,15,902.0,121.0,3.75,26.0,947.5,756.77,569.17
2018,5,17,13,30,897.0,121.0,3.9,25.9,929.0,715.97,540.71
2018,5,17,13,45,890.0,119.5,4.05,25.85,902.5,671.19,508.06
2018,5,17,14,0,883.0,118.0,4.2,25.8,876.0,625.35,473.77
2018,5,17,14,15,874.5,116.5,4.3,25.55,843.5,577.83,437.52
2018,5,17,14,30,866.0,115.0,4.4,25.3,811.0,529.76,399.8
2018,5,17,14,45,854.0,113.5,4.5,25.0,772.5,479.78,359.72
2018,5,17,15,0,842.0,112.0,4.6,24.7,734.0,430.0,318.61
2018,5,17,15,15,828.5,109.0,4.6,24.7,691.0,373.02,270.62
2018,5,17,15,30,815.0,106.0,4.6,24.7,648.0,322.34,226.68
2018,5,17,15,45,796.0,103.5,4.65,23.95,601.0,271.81,183.44
2018,5,17,16,0,777.0,101.0,4.7,23.2,554.0,223.11,142.23
2018,5,17,16,15,753.0,97.0,4.7,22.6,504.0,174.53,103.42
2018,5,17,16,30,729.0,93.0,4.7,22.0,454.0,128.68,71.41
2018,5,17,16,45,698.0,88.0,4.7,21.4,402.5,78.94,44.56
2018,5,17,17,0,667.0,83.0,4.7,20.8,351.0,53.23,40.74
2018,5,17,17,15,623.5,77.5,4.6,20.05,300.0,51.66,39.62
2018,5,17,17,30,580.0,72.0,4.5,19.3,249.0,49.99,38.32
2018,5,17,17,45,518.0,65.0,4.4,18.5,200.5,46.92,35.67
2018,5,17,18,0,456.0,58.0,4.3,17.7,152.0,43.71,32.72
2018,5,17,18,15,354.5,47.0,4.15,17.05,108.0,36.58,26.09
2018,5,17,18,30,253.0,36.0,4.0,16.4,64.0,27.99,17.68
2018,5,17,18,45,141.5,21.5,3.85,15.75,35.5,16.96,0.0
2018,5,17,19,0,30.0,7.0,3.7,15.1,7.0,6.67,0.0
2018,5,17,19,15,15.0,3.5,3.65,14.85,3.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.5,11.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.5,11.9,8.0,20.84,0.0
2018,5,18,5,15,128.5,20.5,2.55,12.15,31.5,95.61,0.0
2018,5,18,5,30,223.0,33.0,2.6,12.4,55.0,174.39,129.64
2018,5,18,5,45,214.5,38.0,2.6,12.6,69.0,181.68,146.81
2018,5,18,6,0,206.0,43.0,2.6,12.8,83.0,189.81,157.2
2018,5,18,6,15,130.0,56.5,2.6,13.2,84.5,155.24,128.9
2018,5,18,6,30,54.0,70.0,2.6,13.6,86.0,115.57,94.37
2018,5,18,6,45,32.5,94.5,2.6,14.0,104.5,120.7,98.05
2018,5,18,7,0,11.0,119.0,2.6,14.4,123.0,124.77,100.39
2018,5,18,7,15,12.0,140.5,2.6,15.05,145.5,147.45,118.67
2018,5,18,7,30,13.0,162.0,2.6,15.7,168.0,170.01,136.47
2018,5,18,7,45,13.0,174.0,2.6,16.3,180.5,181.35,144.86
2018,5,18,8,0,13.0,186.0,2.6,16.9,193.0,192.75,153.21
2018,5,18,8,15,11.5,196.0,2.55,17.65,203.0,200.73,158.56
2018,5,18,8,30,10.0,206.0,2.5,18.4,213.0,208.7,163.84
2018,5,18,8,45,19.5,239.0,2.5,19.1,253.0,250.64,196.19
2018,5,18,9,0,29.0,272.0,2.5,19.8,293.0,305.59,237.75
2018,5,18,9,15,91.5,319.5,2.55,20.45,391.5,415.54,321.85
2018,5,18,9,30,154.0,367.0,2.6,21.1,490.0,539.46,412.69
2018,5,18,9,45,271.0,359.0,2.6,21.75,586.0,655.44,496.73
2018,5,18,10,0,388.0,351.0,2.6,22.4,682.0,758.15,568.68
2018,5,18,10,15,538.0,299.5,2.65,22.9,773.5,858.31,638.72
2018,5,18,10,30,688.0,248.0,2.7,23.4,865.0,948.01,699.69
2018,5,18,10,45,752.0,214.0,2.75,23.95,902.0,965.57,708.7
2018,5,18,11,0,816.0,180.0,2.8,24.5,939.0,974.97,713.07
2018,5,18,11,15,815.5,182.5,2.85,24.9,949.0,961.4,703.0
2018,5,18,11,30,815.0,185.0,2.9,25.3,959.0,945.07,691.42
2018,5,18,11,45,738.0,236.5,3.0,25.7,940.0,907.59,666.31
2018,5,18,12,0,661.0,288.0,3.1,26.1,921.0,864.81,635.62
2018,5,18,12,15,764.5,219.5,3.2,26.35,949.0,866.49,639.11
2018,5,18,12,30,868.0,151.0,3.3,26.6,977.0,856.29,632.33
2018,5,18,12,45,880.0,141.0,3.4,26.9,970.0,826.81,612.51
2018,5,18,13,0,892.0,131.0,3.5,27.2,963.0,794.51,590.79
2018,5,18,13,15,835.0,162.0,3.6,27.2,929.0,745.83,557.38
2018,5,18,13,30,778.0,193.0,3.7,27.2,895.0,698.16,522.51
2018,5,18,13,45,667.0,242.5,3.8,27.2,832.5,632.37,473.67
2018,5,18,14,0,556.0,292.0,3.9,27.2,770.0,576.91,431.73
2018,5,18,14,15,534.5,289.0,4.0,27.0,734.5,532.97,399.26
2018,5,18,14,30,513.0,286.0,4.1,26.8,699.0,490.38,367.08
2018,5,18,14,45,462.0,286.5,4.15,26.6,645.0,438.85,327.78
2018,5,18,15,0,411.0,287.0,4.2,26.4,591.0,391.9,291.62
2018,5,18,15,15,496.0,235.0,4.2,26.4,580.5,356.44,261.6
2018,5,18,15,30,581.0,183.0,4.2,26.4,570.0,311.16,222.3
2018,5,18,15,45,668.5,146.0,4.25,25.7,560.5,270.62,185.37
2018,5,18,16,0,756.0,109.0,4.3,25.0,551.0,227.21,145.24
2018,5,18,16,15,733.0,104.0,4.3,24.45,501.5,173.53,102.61
2018,5,18,16,30,710.0,99.0,4.3,23.9,452.0,127.7,70.45
2018,5,18,16,45,673.5,94.5,4.3,23.35,399.5,84.47,48.44
2018,5,18,17,0,637.0,90.0,4.3,22.8,347.0,58.21,44.67
2018,5,18,17,15,595.0,84.0,4.2,21.95,297.5,56.53,43.51
2018,5,18,17,30,553.0,78.0,4.1,21.1,248.0,54.72,42.14
2018,5,18,17,45,489.5,70.0,4.05,20.3,199.5,51.03,38.99
2018,5,18,18,0,426.0,62.0,4.0,19.5,151.0,47.15,35.48
2018,5,18,18,15,334.5,51.0,3.8,18.75,109.0,38.89,27.91
2018,5,18,18,30,243.0,40.0,3.6,18.0,67.0,31.18,20.29
2018,5,18,18,45,142.5,25.0,3.4,17.2,39.0,19.81,2.47
2018,5,18,19,0,42.0,10.0,3.2,16.4,11.0,9.53,0.0
2018,5,18,19,15,21.0,5.0,3.1,16.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.2,11.95,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.2,12.0,5.0,8.67,0.0
2018,5,19,5,15,57.0,18.0,3.2,12.15,23.0,54.11,0.0
2018,5,19,5,30,104.0,31.0,3.2,12.3,41.0,102.09,74.8
2018,5,19,5,45,126.0,42.0,3.2,12.45,61.5,129.03,103.32
2018,5,19,6,0,148.0,53.0,3.2,12.6,82.0,158.64,130.88
2018,5,19,6,15,89.0,69.5,3.25,12.9,88.5,137.34,113.29
2018,5,19,6,30,30.0,86.0,3.3,13.2,95.0,110.27,89.41
2018,5,19,6,45,38.0,112.5,3.3,13.45,126.0,146.44,120.08
2018,5,19,7,0,46.0,139.0,3.3,13.7,157.0,182.72,150.18
2018,5,19,7,15,73.5,166.5,3.3,14.15,200.0,235.47,193.74
2018,5,19,7,30,101.0,194.0,3.3,14.6,243.0,302.24,247.53
2018,5,19,7,45,88.0,215.5,3.35,15.05,261.5,303.31,246.59
2018,5,19,8,0,75.0,237.0,3.4,15.5,280.0,315.89,254.89
2018,5,19,8,15,112.0,264.5,3.45,16.25,335.0,393.06,314.96
2018,5,19,8,30,149.0,292.0,3.5,17.0,390.0,457.62,363.67
2018,5,19,8,45,231.0,303.0,3.55,17.75,466.5,546.11,430.92
2018,5,19,9,0,313.0,314.0,3.6,18.5,543.0,650.88,507.73
2018,5,19,9,15,536.5,243.0,3.65,19.2,660.5,802.97,620.96
2018,5,19,9,30,760.0,172.0,3.7,19.9,778.0,950.92,722.73
2018,5,19,9,45,809.0,157.0,3.75,20.55,826.0,979.03,738.01
2018,5,19,10,0,858.0,142.0,3.8,21.2,874.0,1010.35,756.3
2018,5,19,10,15,865.0,143.5,3.9,21.7,901.0,1006.45,751.69
2018,5,19,10,30,872.0,145.0,4.0,22.2,928.0,1008.39,751.39
2018,5,19,10,45,877.0,146.0,4.05,22.65,948.0,1004.77,747.27
2018,5,19,11,0,882.0,147.0,4.1,23.1,968.0,998.06,741.26
2018,5,19,11,15,884.0,148.5,4.2,23.35,980.0,985.92,732.63
2018,5,19,11,30,886.0,150.0,4.3,23.6,992.0,970.84,722.13
2018,5,19,11,45,885.0,151.5,4.4,23.85,996.0,950.19,707.94
2018,5,19,12,0,884.0,153.0,4.5,24.1,1000.0,926.93,692.05
2018,5,19,12,15,880.0,155.0,4.55,24.1,996.0,899.09,673.63
2018,5,19,12,30,876.0,157.0,4.6,24.1,992.0,869.09,653.66
2018,5,19,12,45,869.0,159.5,4.7,24.1,979.5,835.11,631.14
2018,5,19,13,0,862.0,162.0,4.8,24.1,967.0,801.52,608.7
2018,5,19,13,15,859.0,160.0,4.9,23.95,949.0,762.42,581.79
2018,5,19,13,30,856.0,158.0,5.0,23.8,931.0,721.77,552.46
2018,5,19,13,45,851.5,155.0,5.05,23.65,906.0,677.9,519.91
2018,5,19,14,0,847.0,152.0,5.1,23.5,881.0,632.93,485.77
2018,5,19,14,15,839.5,149.5,5.15,23.15,849.5,585.83,449.5
2018,5,19,14,30,832.0,147.0,5.2,22.8,818.0,538.26,411.84
2018,5,19,14,45,821.0,144.0,5.2,22.45,780.0,488.41,371.33
2018,5,19,15,0,810.0,141.0,5.2,22.1,742.0,438.84,329.96
2018,5,19,15,15,794.5,137.5,5.2,22.1,698.5,387.75,286.14
2018,5,19,15,30,779.0,134.0,5.2,22.1,655.0,337.8,242.62
2018,5,19,15,45,757.5,130.5,5.15,21.25,607.0,281.91,195.17
2018,5,19,16,0,736.0,127.0,5.1,20.4,559.0,233.47,154.04
2018,5,19,16,15,706.0,124.0,5.0,19.85,508.5,186.53,116.26
2018,5,19,16,30,676.0,121.0,4.9,19.3,458.0,142.99,85.39
2018,5,19,16,45,635.5,116.0,4.85,18.75,405.0,101.03,63.23
2018,5,19,17,0,595.0,111.0,4.8,18.2,352.0,74.38,59.65
2018,5,19,17,15,542.5,104.0,4.65,17.55,300.0,72.68,58.48
2018,5,19,17,30,490.0,97.0,4.5,16.9,248.0,69.31,55.73
2018,5,19,17,45,337.5,74.0,4.35,16.2,169.0,53.63,41.96
2018,5,19,18,0,185.0,51.0,4.2,15.5,90.0,37.36,27.46
2018,5,19,18,15,97.0,30.5,4.05,14.95,50.5,25.23,16.48
2018,5,19,18,30,9.0,10.0,3.9,14.4,11.0,9.39,2.31
2018,5,19,18,45,7.0,7.0,3.8,13.8,7.5,6.57,0.0
2018,5,19,19,0,5.0,4.0,3.7,13.2,4.0,3.81,0.0
2018,5,19,19,15,2.5,2.0,3.6,12.95,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.75,10.7,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,2.8,10.8,7.0,11.76,0.0
2018,5,20,5,15,82.0,24.0,2.9,11.05,31.5,76.0,0.0
2018,5,20,5,30,151.0,41.0,3.0,11.3,56.0,142.94,107.65
2018,5,20,5,45,243.5,55.5,3.05,11.55,96.5,222.68,181.48
2018,5,20,6,0,336.0,70.0,3.1,11.8,137.0,303.02,252.47
2018,5,20,6,15,364.5,82.5,3.1,12.25,174.0,349.03,293.0
2018,5,20,6,30,393.0,95.0,3.1,12.7,211.0,397.0,333.5
2018,5,20,6,45,282.5,68.0,3.1,13.15,160.0,297.18,251.21
2018,5,20,7,0,172.0,41.0,3.1,13.6,109.0,186.87,157.93
2018,5,20,7,15,120.0,93.5,3.05,14.25,144.0,206.67,171.97
2018,5,20,7,30,68.0,146.0,3.0,14.9,179.0,205.95,168.44
2018,5,20,7,45,147.5,189.5,3.0,15.55,271.5,335.58,274.11
2018,5,20,8,0,227.0,233.0,3.0,16.2,364.0,471.32,379.66
2018,5,20,8,15,396.0,214.0,3.0,16.75,465.5,618.33,492.83
2018,5,20,8,30,565.0,195.0,3.0,17.3,567.0,758.55,596.21
2018,5,20,8,45,670.0,171.5,3.0,17.8,641.5,845.78,655.36
2018,5,20,9,0,775.0,148.0,3.0,18.3,716.0,922.39,705.2
2018,5,20,9,15,612.5,205.0,3.05,18.55,668.5,840.88,646.13
2018,5,20,9,30,450.0,262.0,3.1,18.8,621.0,741.3,570.9
2018,5,20,9,45,392.0,307.0,3.2,19.1,629.0,731.29,561.0
2018,5,20,10,0,334.0,352.0,3.3,19.4,637.0,706.64,540.37
2018,5,20,10,15,560.0,269.5,3.35,19.7,765.5,852.32,648.44
2018,5,20,10,30,786.0,187.0,3.4,20.0,894.0,976.61,733.51
2018,5,20,10,45,686.0,256.0,3.5,20.25,882.5,945.28,710.57
2018,5,20,11,0,586.0,325.0,3.6,20.5,871.0,903.93,678.53
2018,5,20,11,15,522.0,361.0,3.7,20.75,852.0,864.57,649.24
2018,5,20,11,30,458.0,397.0,3.8,21.0,833.0,823.99,618.93
2018,5,20,11,45,431.0,408.0,3.95,21.25,820.0,793.3,596.85
2018,5,20,12,0,404.0,419.0,4.1,21.5,807.0,759.94,572.72
2018,5,20,12,15,411.5,414.0,4.2,21.55,808.0,745.77,563.13
2018,5,20,12,30,419.0,409.0,4.3,21.6,809.0,728.12,550.93
2018,5,20,12,45,396.0,412.0,4.4,21.6,786.5,693.0,525.64
2018,5,20,13,0,373.0,415.0,4.5,21.6,764.0,658.53,500.77
2018,5,20,13,15,338.0,417.0,4.6,21.4,728.5,615.35,469.49
2018,5,20,13,30,303.0,419.0,4.7,21.2,693.0,574.16,439.3
2018,5,20,13,45,251.5,419.0,4.8,20.95,642.0,523.03,401.3
2018,5,20,14,0,200.0,419.0,4.9,20.7,591.0,481.41,370.02
2018,5,20,14,15,179.0,403.5,4.95,20.25,553.5,443.45,341.94
2018,5,20,14,30,158.0,388.0,5.0,19.8,516.0,407.46,315.05
2018,5,20,14,45,133.0,355.0,5.05,19.35,459.0,358.31,277.89
2018,5,20,15,0,108.0,322.0,5.1,18.9,402.0,312.11,242.67
2018,5,20,15,15,106.0,291.0,5.1,18.9,366.0,278.52,216.31
2018,5,20,15,30,104.0,260.0,5.1,18.9,330.0,245.59,190.17
2018,5,20,15,45,122.5,254.5,4.95,17.85,331.0,237.06,183.22
2018,5,20,16,0,141.0,249.0,4.8,16.8,332.0,226.23,174.21
2018,5,20,16,15,178.0,222.5,4.7,16.35,318.0,201.57,153.04
2018,5,20,16,30,215.0,196.0,4.6,15.9,304.0,165.4,123.37
2018,5,20,16,45,109.0,145.5,4.55,15.45,200.0,120.01,92.52
2018,5,20,17,0,3.0,95.0,4.5,15.0,96.0,86.73,71.26
2018,5,20,17,15,95.5,86.5,4.35,14.65,116.5,71.79,58.35
2018,5,20,17,30,188.0,78.0,4.2,14.3,137.0,60.47,48.46
2018,5,20,17,45,195.5,66.5,4.1,13.95,117.5,52.48,41.35
2018,5,20,18,0,203.0,55.0,4.0,13.6,98.0,40.37,30.38
2018,5,20,18,15,177.0,47.5,3.9,13.35,77.5,35.77,25.9
2018,5,20,18,30,151.0,40.0,3.8,13.1,57.0,32.57,22.14
2018,5,20,18,45,84.5,25.0,3.7,12.85,33.5,20.68,5.56
2018,5,20,19,0,18.0,10.0,3.6,12.6,10.0,9.53,0.0
2018,5,20,19,15,9.0,5.0,3.6,12.45,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.35,11.6,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.3,11.7,4.0,4.6,0.0
2018,5,21,5,15,22.0,18.0,2.25,11.8,20.0,33.5,0.0
2018,5,21,5,30,42.0,32.0,2.2,11.9,36.0,64.33,45.83
2018,5,21,5,45,122.5,49.5,2.15,12.05,72.0,138.64,111.53
2018,5,21,6,0,203.0,67.0,2.1,12.2,108.0,210.7,174.79
2018,5,21,6,15,155.0,87.0,2.0,12.4,123.5,212.67,177.19
2018,5,21,6,30,107.0,107.0,1.9,12.6,139.0,198.51,165.09
2018,5,21,6,45,120.0,127.5,1.8,12.85,169.5,234.08,194.74
2018,5,21,7,0,133.0,148.0,1.7,13.1,200.0,270.11,223.83
2018,5,21,7,15,132.5,166.5,1.6,13.45,224.5,293.51,241.55
2018,5,21,7,30,132.0,185.0,1.5,13.8,249.0,316.39,258.45
2018,5,21,7,45,76.5,189.0,1.35,14.1,227.0,262.22,212.36
2018,5,21,8,0,21.0,193.0,1.2,14.4,205.0,207.04,165.42
2018,5,21,8,15,15.5,192.0,1.1,15.1,201.5,200.06,158.83
2018,5,21,8,30,10.0,191.0,1.0,15.8,198.0,193.19,152.21
2018,5,21,8,45,6.5,181.5,0.9,16.45,186.0,179.68,140.55
2018,5,21,9,0,3.0,172.0,0.8,17.1,174.0,166.47,129.25
2018,5,21,9,15,5.0,183.5,0.75,17.9,187.5,179.42,138.82
2018,5,21,9,30,7.0,195.0,0.7,18.7,201.0,192.35,148.15
2018,5,21,9,45,15.5,242.5,0.65,19.5,256.0,247.12,189.51
2018,5,21,10,0,24.0,290.0,0.6,20.3,311.0,312.39,237.16
2018,5,21,10,15,85.5,360.0,0.75,21.0,436.5,443.17,333.29
2018,5,21,10,30,147.0,430.0,0.9,21.7,562.0,583.35,431.14
2018,5,21,10,45,347.0,373.5,1.0,22.4,694.5,723.84,530.39
2018,5,21,11,0,547.0,317.0,1.1,23.1,827.0,859.02,621.67
2018,5,21,11,15,712.5,231.5,1.25,23.7,905.0,919.31,662.67
2018,5,21,11,30,878.0,146.0,1.4,24.3,983.0,961.26,688.89
2018,5,21,11,45,878.0,146.5,1.6,24.85,986.5,940.9,676.6
2018,5,21,12,0,878.0,147.0,1.8,25.4,990.0,917.94,663.05
2018,5,21,12,15,873.5,149.0,2.0,25.7,985.5,890.01,646.58
2018,5,21,12,30,869.0,151.0,2.2,26.0,981.0,859.96,628.36
2018,5,21,12,45,861.0,153.5,2.45,26.25,968.0,825.59,607.37
2018,5,21,13,0,853.0,156.0,2.7,26.5,955.0,789.62,584.78
2018,5,21,13,15,848.0,154.5,2.85,26.55,936.0,751.85,559.92
2018,5,21,13,30,843.0,153.0,3.0,26.6,917.0,710.87,531.31
2018,5,21,13,45,835.5,151.5,3.2,26.65,891.0,667.08,500.14
2018,5,21,14,0,828.0,150.0,3.4,26.7,865.0,622.45,467.46
2018,5,21,14,15,818.0,148.0,3.55,26.5,832.5,575.38,432.35
2018,5,21,14,30,808.0,146.0,3.7,26.3,800.0,528.09,396.02
2018,5,21,14,45,794.5,144.5,3.85,26.1,762.5,479.62,357.72
2018,5,21,15,0,781.0,143.0,4.0,25.9,725.0,431.68,318.75
2018,5,21,15,15,765.5,139.0,4.0,25.9,682.0,381.7,276.98
2018,5,21,15,30,750.0,135.0,4.0,25.9,639.0,327.56,231.47
2018,5,21,15,45,728.5,131.5,4.15,25.15,592.0,278.51,190.37
2018,5,21,16,0,707.0,128.0,4.3,24.4,545.0,231.6,151.28
2018,5,21,16,15,680.0,123.0,4.35,23.75,495.5,185.05,114.28
2018,5,21,16,30,653.0,118.0,4.4,23.1,446.0,141.55,83.32
2018,5,21,16,45,618.5,112.0,4.45,22.5,395.5,100.13,60.64
2018,5,21,17,0,584.0,106.0,4.5,21.9,345.0,69.98,54.95
2018,5,21,17,15,539.0,98.0,4.45,21.05,295.0,67.26,52.95
2018,5,21,17,30,494.0,90.0,4.4,20.2,245.0,64.32,50.65
2018,5,21,17,45,432.5,80.0,4.35,19.35,197.5,58.23,45.45
2018,5,21,18,0,371.0,70.0,4.3,18.5,150.0,52.16,40.04
2018,5,21,18,15,286.5,57.0,4.15,17.65,109.0,43.39,32.02
2018,5,21,18,30,202.0,44.0,4.0,16.8,68.0,34.22,23.24
2018,5,21,18,45,118.5,27.5,3.8,15.9,40.0,21.73,7.0
2018,5,21,19,0,35.0,11.0,3.6,15.0,12.0,10.48,0.0
2018,5,21,19,15,17.5,5.5,3.5,14.6,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.5,11.95,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.5,12.0,1.0,0.95,0.0
2018,5,22,5,15,8.0,4.5,2.5,12.25,5.5,8.21,0.0
2018,5,22,5,30,16.0,8.0,2.5,12.5,10.0,16.46,7.66
2018,5,22,5,45,8.0,10.5,2.55,12.75,11.5,14.13,6.38
2018,5,22,6,0,0.0,13.0,2.6,13.0,13.0,12.04,4.66
2018,5,22,6,15,0.0,17.5,2.5,13.4,17.5,16.22,8.32
2018,5,22,6,30,0.0,22.0,2.4,13.8,22.0,20.4,11.93
2018,5,22,6,45,0.0,38.5,2.35,14.2,38.5,35.75,25.05
2018,5,22,7,0,0.0,55.0,2.3,14.6,55.0,51.13,38.02
2018,5,22,7,15,0.0,65.0,2.2,15.25,65.0,60.47,45.66
2018,5,22,7,30,0.0,75.0,2.1,15.9,75.0,69.82,53.18
2018,5,22,7,45,0.0,90.0,2.0,16.55,90.0,83.93,64.54
2018,5,22,8,0,0.0,105.0,1.9,17.2,105.0,98.51,76.1
2018,5,22,8,15,1.0,130.5,1.85,17.9,131.0,124.39,96.68
2018,5,22,8,30,2.0,156.0,1.8,18.6,157.0,150.37,116.95
2018,5,22,8,45,2.5,164.5,1.8,19.3,166.0,158.91,123.05
2018,5,22,9,0,3.0,173.0,1.8,20.0,175.0,167.45,129.15
2018,5,22,9,15,3.0,166.5,1.9,20.65,168.5,160.75,123.3
2018,5,22,9,30,3.0,160.0,2.0,21.3,162.0,154.22,117.67
2018,5,22,9,45,4.5,173.5,2.05,21.95,177.0,168.63,128.49
2018,5,22,10,0,6.0,187.0,2.1,22.6,192.0,182.99,139.12
2018,5,22,10,15,9.0,219.5,2.25,23.05,227.5,217.15,165.03
2018,5,22,10,30,12.0,252.0,2.4,23.5,263.0,251.14,190.43
2018,5,22,10,45,13.5,263.5,2.55,23.95,276.0,263.07,198.94
2018,5,22,11,0,15.0,275.0,2.7,24.4,289.0,274.81,207.35
2018,5,22,11,15,19.5,311.5,2.85,24.65,330.0,313.14,235.77
2018,5,22,11,30,24.0,348.0,3.0,24.9,371.0,356.83,267.77
2018,5,22,11,45,61.0,400.0,3.15,25.15,458.5,437.37,327.34
2018,5,22,12,0,98.0,452.0,3.3,25.4,546.0,514.68,383.24
2018,5,22,12,15,270.0,411.0,3.4,25.45,669.0,621.52,463.84
2018,5,22,12,30,442.0,370.0,3.5,25.5,792.0,713.43,531.68
2018,5,22,12,45,640.5,262.0,3.65,25.55,866.5,752.56,563.69
2018,5,22,13,0,839.0,154.0,3.8,25.6,941.0,778.29,584.96
2018,5,22,13,15,854.5,143.0,3.9,25.5,931.0,747.09,563.99
2018,5,22,13,30,870.0,132.0,4.0,25.4,921.0,712.96,539.81
2018,5,22,13,45,864.0,130.5,4.05,25.25,896.0,670.12,508.41
2018,5,22,14,0,858.0,129.0,4.1,25.1,871.0,626.19,475.5
2018,5,22,14,15,849.5,127.5,4.15,24.8,839.5,579.96,440.31
2018,5,22,14,30,841.0,126.0,4.2,24.5,808.0,533.23,403.75
2018,5,22,14,45,829.5,124.0,4.2,24.25,770.5,479.81,361.13
2018,5,22,15,0,818.0,122.0,4.2,24.0,733.0,430.67,320.54
2018,5,22,15,15,803.5,119.5,4.2,24.0,690.5,380.52,277.99
2018,5,22,15,30,789.0,117.0,4.2,24.0,648.0,331.37,235.53
2018,5,22,15,45,771.5,113.5,4.15,23.3,602.0,281.82,193.16
2018,5,22,16,0,754.0,110.0,4.1,22.6,556.0,233.98,152.5
2018,5,22,16,15,730.5,106.0,4.05,22.1,507.0,181.14,109.73
2018,5,22,16,30,707.0,102.0,4.0,21.6,458.0,136.14,77.02
2018,5,22,16,45,675.0,97.0,3.95,21.1,407.5,92.77,52.83
2018,5,22,17,0,643.0,92.0,3.9,20.6,357.0,59.24,45.95
2018,5,22,17,15,600.5,86.0,3.8,19.9,306.5,57.6,44.81
2018,5,22,17,30,558.0,80.0,3.7,19.2,256.0,55.84,43.46
2018,5,22,17,45,497.0,72.0,3.65,18.55,207.5,52.21,40.34
2018,5,22,18,0,436.0,64.0,3.6,17.9,159.0,48.38,36.86
2018,5,22,18,15,306.5,53.5,3.4,17.2,111.5,40.58,29.69
2018,5,22,18,30,177.0,43.0,3.2,16.5,64.0,33.32,22.59
2018,5,22,18,45,91.5,25.5,3.05,15.85,36.0,21.11,7.46
2018,5,22,19,0,6.0,8.0,2.9,15.2,8.0,7.63,0.0
2018,5,22,19,15,3.0,4.0,2.85,14.8,4.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
