Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,16.5,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,33.0,9.0,1.7,12.1,9.0,21.58,0.0
2018,5,23,5,15,127.0,24.0,1.7,12.35,35.5,102.83,16.97
2018,5,23,5,30,221.0,39.0,1.7,12.6,62.0,182.27,139.52
2018,5,23,5,45,278.5,50.0,1.75,12.85,95.5,233.9,189.83
2018,5,23,6,0,336.0,61.0,1.8,13.1,129.0,291.48,241.21
2018,5,23,6,15,232.5,85.0,1.75,13.55,138.5,258.28,214.81
2018,5,23,6,30,129.0,109.0,1.7,14.0,148.0,215.7,178.63
2018,5,23,6,45,188.0,121.5,1.65,14.45,190.0,286.19,237.39
2018,5,23,7,0,247.0,134.0,1.6,14.9,232.0,349.88,288.73
2018,5,23,7,15,146.5,152.0,1.6,15.65,212.5,286.58,234.26
2018,5,23,7,30,46.0,170.0,1.6,16.4,193.0,215.75,173.43
2018,5,23,7,45,23.5,153.5,1.6,17.15,165.5,176.86,140.7
2018,5,23,8,0,1.0,137.0,1.6,17.9,138.0,131.34,102.4
2018,5,23,8,15,1.0,137.0,1.7,18.6,138.0,130.86,101.53
2018,5,23,8,30,1.0,137.0,1.8,19.3,138.0,130.54,100.71
2018,5,23,8,45,1.5,147.5,1.9,20.0,148.5,141.11,108.62
2018,5,23,9,0,2.0,158.0,2.0,20.7,159.0,151.68,116.43
2018,5,23,9,15,4.0,171.5,2.15,21.25,174.5,166.63,127.76
2018,5,23,9,30,6.0,185.0,2.3,21.8,190.0,181.55,138.96
2018,5,23,9,45,7.0,195.0,2.4,22.4,201.0,192.03,146.55
2018,5,23,10,0,8.0,205.0,2.5,23.0,212.0,202.45,154.04
2018,5,23,10,15,10.0,222.0,2.65,23.4,231.0,220.57,167.58
2018,5,23,10,30,12.0,239.0,2.8,23.8,250.0,238.54,180.88
2018,5,23,10,45,14.0,264.0,2.9,24.25,277.0,264.05,199.71
2018,5,23,11,0,16.0,289.0,3.0,24.7,304.0,289.27,218.13
2018,5,23,11,15,17.0,299.5,3.05,24.95,315.5,299.29,225.22
2018,5,23,11,30,18.0,310.0,3.1,25.2,327.0,309.09,232.19
2018,5,23,11,45,75.0,336.0,3.2,25.5,408.0,388.77,292.71
2018,5,23,12,0,132.0,362.0,3.3,25.8,489.0,463.78,348.26
2018,5,23,12,15,256.5,365.5,3.35,25.95,611.5,568.03,425.69
2018,5,23,12,30,381.0,369.0,3.4,26.1,734.0,662.49,493.89
2018,5,23,12,45,634.0,249.0,3.45,26.25,848.0,736.53,550.84
2018,5,23,13,0,887.0,129.0,3.5,26.4,962.0,794.32,592.98
2018,5,23,13,15,893.5,122.5,3.5,26.4,947.5,758.82,568.5
2018,5,23,13,30,900.0,116.0,3.5,26.4,933.0,720.97,542.06
2018,5,23,13,45,896.0,113.5,3.5,26.4,908.0,677.5,510.15
2018,5,23,14,0,892.0,111.0,3.5,26.4,883.0,632.73,476.61
2018,5,23,14,15,884.5,109.5,3.45,26.25,851.5,585.72,440.73
2018,5,23,14,30,877.0,108.0,3.4,26.1,820.0,538.05,403.45
2018,5,23,14,45,868.0,106.0,3.4,26.0,783.0,488.84,364.06
2018,5,23,15,0,859.0,104.0,3.4,25.9,746.0,439.53,323.51
2018,5,23,15,15,846.5,101.0,3.4,25.9,703.5,388.24,280.45
2018,5,23,15,30,834.0,98.0,3.4,25.9,661.0,337.62,237.1
2018,5,23,15,45,818.0,95.5,3.35,25.4,615.0,280.67,189.07
2018,5,23,16,0,802.0,93.0,3.3,24.9,569.0,231.58,147.34
2018,5,23,16,15,781.0,89.5,3.35,24.45,519.5,182.61,107.66
2018,5,23,16,30,760.0,86.0,3.4,24.0,470.0,136.0,73.79
2018,5,23,16,45,731.0,82.0,3.4,23.55,419.0,91.14,48.82
2018,5,23,17,0,702.0,78.0,3.4,23.1,368.0,54.4,41.31
2018,5,23,17,15,661.5,73.0,3.4,22.4,316.5,47.74,35.82
2018,5,23,17,30,621.0,68.0,3.4,21.7,265.0,46.24,34.69
2018,5,23,17,45,563.0,62.0,3.4,21.0,216.0,43.79,32.62
2018,5,23,18,0,505.0,56.0,3.4,20.3,167.0,41.24,30.31
2018,5,23,18,15,417.5,47.5,3.25,19.45,123.0,36.31,25.75
2018,5,23,18,30,330.0,39.0,3.1,18.6,79.0,31.17,20.64
2018,5,23,18,45,207.5,26.5,2.95,17.8,47.5,20.88,7.9
2018,5,23,19,0,85.0,14.0,2.8,17.0,16.0,13.34,0.0
2018,5,23,19,15,42.5,7.0,2.75,16.45,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.65,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,11.8,10.0,25.17,0.0
2018,5,24,5,15,114.0,19.5,1.45,12.2,30.0,90.3,20.42
2018,5,24,5,30,186.0,30.0,1.5,12.6,50.0,150.72,115.36
2018,5,24,5,45,93.0,28.0,1.6,12.95,38.0,89.78,70.69
2018,5,24,6,0,0.0,26.0,1.7,13.3,26.0,24.11,14.96
2018,5,24,6,15,0.0,34.5,1.7,13.85,34.5,32.02,21.87
2018,5,24,6,30,0.0,43.0,1.7,14.4,43.0,39.93,28.63
2018,5,24,6,45,0.0,64.0,1.75,14.95,64.0,59.53,45.18
2018,5,24,7,0,0.0,85.0,1.8,15.5,85.0,79.99,62.17
2018,5,24,7,15,0.0,100.0,1.85,16.2,100.0,94.7,74.03
2018,5,24,7,30,0.0,115.0,1.9,16.9,115.0,109.37,85.64
2018,5,24,7,45,1.5,134.5,1.95,17.55,135.5,129.88,101.92
2018,5,24,8,0,3.0,154.0,2.0,18.2,156.0,150.42,117.94
2018,5,24,8,15,7.0,174.5,2.1,18.85,179.0,174.25,136.46
2018,5,24,8,30,11.0,195.0,2.2,19.5,202.0,198.16,154.77
2018,5,24,8,45,7.0,178.0,2.25,20.1,182.5,176.61,136.86
2018,5,24,9,0,3.0,161.0,2.3,20.7,163.0,155.59,119.55
2018,5,24,9,15,4.5,174.0,2.4,21.25,177.5,169.56,130.13
2018,5,24,9,30,6.0,187.0,2.5,21.8,192.0,183.51,140.53
2018,5,24,9,45,7.5,202.0,2.55,22.35,208.5,199.37,152.31
2018,5,24,10,0,9.0,217.0,2.6,22.9,225.0,215.14,163.9
2018,5,24,10,15,18.0,260.0,2.65,23.3,276.0,265.53,202.1
2018,5,24,10,30,27.0,303.0,2.7,23.7,327.0,324.87,246.21
2018,5,24,10,45,27.5,312.5,2.75,24.1,337.5,332.82,251.32
2018,5,24,11,0,28.0,322.0,2.8,24.5,348.0,340.47,256.39
2018,5,24,11,15,21.5,292.5,2.85,24.7,312.5,302.94,228.05
2018,5,24,11,30,15.0,263.0,2.9,24.9,277.0,261.64,196.86
2018,5,24,11,45,20.5,303.5,2.95,25.1,323.0,308.12,231.59
2018,5,24,12,0,26.0,344.0,3.0,25.3,369.0,348.87,261.44
2018,5,24,12,15,27.0,347.0,3.0,25.2,373.0,349.37,261.77
2018,5,24,12,30,28.0,350.0,3.0,25.1,377.0,349.65,262.11
2018,5,24,12,45,37.0,371.0,3.05,25.05,406.0,372.48,279.24
2018,5,24,13,0,46.0,392.0,3.1,25.0,435.0,394.01,295.27
2018,5,24,13,15,58.5,403.5,3.2,24.7,457.5,408.34,306.5
2018,5,24,13,30,71.0,415.0,3.3,24.4,480.0,421.15,316.61
2018,5,24,13,45,92.0,416.0,3.4,24.05,497.5,428.91,323.29
2018,5,24,14,0,113.0,417.0,3.5,23.7,515.0,429.15,324.36
2018,5,24,14,15,123.0,388.5,3.6,23.45,491.5,401.96,304.9
2018,5,24,14,30,133.0,360.0,3.7,23.2,468.0,374.27,284.78
2018,5,24,14,45,371.5,276.0,3.8,22.95,558.5,394.07,299.84
2018,5,24,15,0,610.0,192.0,3.9,22.7,649.0,400.97,301.75
2018,5,24,15,15,588.0,194.0,3.9,22.7,614.0,361.49,268.36
2018,5,24,15,30,566.0,196.0,3.9,22.7,579.0,324.06,236.44
2018,5,24,15,45,406.5,221.0,3.9,22.0,486.0,271.29,197.54
2018,5,24,16,0,247.0,246.0,3.9,21.3,393.0,239.65,177.33
2018,5,24,16,15,247.0,225.5,3.8,20.85,361.5,208.32,152.5
2018,5,24,16,30,247.0,205.0,3.7,20.4,330.0,177.3,129.01
2018,5,24,16,45,261.5,180.5,3.65,19.9,300.5,144.71,106.1
2018,5,24,17,0,276.0,156.0,3.6,19.4,271.0,112.65,92.26
2018,5,24,17,15,306.5,130.5,3.5,18.9,242.0,96.74,78.98
2018,5,24,17,30,337.0,105.0,3.4,18.4,213.0,74.33,59.74
2018,5,24,17,45,304.5,89.0,3.3,17.85,173.0,64.47,51.21
2018,5,24,18,0,272.0,73.0,3.2,17.3,133.0,54.06,41.96
2018,5,24,18,15,218.0,58.0,3.1,16.85,98.0,43.87,32.65
2018,5,24,18,30,164.0,43.0,3.0,16.4,63.0,34.9,24.08
2018,5,24,18,45,96.5,27.5,2.9,15.95,38.0,22.69,9.8
2018,5,24,19,0,29.0,12.0,2.8,15.5,13.0,11.44,0.0
2018,5,24,19,15,14.5,6.0,2.7,15.25,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,13.0,3.0,1.05,12.0,3.0,0.0,0.0
2018,5,25,5,0,26.0,6.0,1.1,12.1,6.0,16.01,0.0
2018,5,25,5,15,49.0,9.0,1.25,12.45,13.0,41.92,8.92
2018,5,25,5,30,72.0,12.0,1.4,12.8,20.0,61.2,44.24
2018,5,25,5,45,36.0,11.0,1.55,13.15,15.0,34.64,24.07
2018,5,25,6,0,0.0,10.0,1.7,13.5,10.0,9.26,2.27
2018,5,25,6,15,10.5,41.5,1.7,13.95,44.5,46.37,34.41
2018,5,25,6,30,21.0,73.0,1.7,14.4,79.0,88.21,70.24
2018,5,25,6,45,31.5,94.0,1.75,14.85,105.5,119.04,96.24
2018,5,25,7,0,42.0,115.0,1.8,15.3,132.0,150.4,122.22
2018,5,25,7,15,21.0,99.5,1.8,15.8,108.0,116.3,92.77
2018,5,25,7,30,0.0,84.0,1.8,16.3,84.0,78.23,60.02
2018,5,25,7,45,4.0,121.5,1.8,16.8,124.0,118.72,93.23
2018,5,25,8,0,8.0,159.0,1.8,17.3,164.0,159.93,126.22
2018,5,25,8,15,8.5,177.0,1.85,17.75,182.5,178.15,140.11
2018,5,25,8,30,9.0,195.0,1.9,18.2,201.0,196.29,153.83
2018,5,25,8,45,7.5,195.5,1.95,18.6,200.5,194.69,151.84
2018,5,25,9,0,6.0,196.0,2.0,19.0,200.0,193.2,150.03
2018,5,25,9,15,8.5,200.0,2.1,19.35,206.5,199.13,154.31
2018,5,25,9,30,11.0,204.0,2.2,19.7,213.0,205.13,158.63
2018,5,25,9,45,8.5,188.5,2.3,20.05,195.5,187.17,144.08
2018,5,25,10,0,6.0,173.0,2.4,20.4,178.0,169.45,129.8
2018,5,25,10,15,12.5,233.5,2.55,20.6,244.5,234.23,180.08
2018,5,25,10,30,19.0,294.0,2.7,20.8,311.0,298.98,229.2
2018,5,25,10,45,16.0,278.5,2.85,21.0,293.0,280.05,214.27
2018,5,25,11,0,13.0,263.0,3.0,21.2,275.0,261.4,199.8
2018,5,25,11,15,14.0,270.5,3.15,21.25,283.5,268.73,205.38
2018,5,25,11,30,15.0,278.0,3.3,21.3,292.0,275.9,210.78
2018,5,25,11,45,16.0,272.5,3.4,21.35,287.5,270.61,206.73
2018,5,25,12,0,17.0,267.0,3.5,21.4,283.0,265.27,202.69
2018,5,25,12,15,10.5,212.0,3.6,21.25,222.0,207.24,158.16
2018,5,25,12,30,4.0,157.0,3.7,21.1,161.0,149.97,113.66
2018,5,25,12,45,2.0,122.5,3.8,21.0,124.5,116.0,87.06
2018,5,25,13,0,0.0,88.0,3.9,20.9,88.0,82.25,60.35
2018,5,25,13,15,0.0,97.0,3.9,20.65,97.0,90.58,67.12
2018,5,25,13,30,0.0,106.0,3.9,20.4,106.0,98.88,73.85
2018,5,25,13,45,1.5,129.0,3.95,20.15,130.5,120.98,91.61
2018,5,25,14,0,3.0,152.0,4.0,19.9,155.0,142.72,109.06
2018,5,25,14,15,6.0,178.0,3.95,19.65,183.0,167.54,128.95
2018,5,25,14,30,9.0,204.0,3.9,19.4,211.0,191.58,148.18
2018,5,25,14,45,9.0,208.5,3.85,19.2,215.5,194.5,150.75
2018,5,25,15,0,9.0,213.0,3.8,19.0,220.0,197.21,153.24
2018,5,25,15,15,18.0,229.0,3.8,19.0,241.5,212.65,165.57
2018,5,25,15,30,27.0,245.0,3.8,19.0,263.0,218.7,170.36
2018,5,25,15,45,55.5,245.0,3.7,18.7,279.0,221.85,172.36
2018,5,25,16,0,84.0,245.0,3.6,18.4,295.0,221.37,171.16
2018,5,25,16,15,77.5,217.5,3.5,18.2,260.5,192.61,148.75
2018,5,25,16,30,71.0,190.0,3.4,18.0,226.0,164.91,127.42
2018,5,25,16,45,161.0,174.5,3.3,17.8,245.0,144.22,109.31
2018,5,25,17,0,251.0,159.0,3.2,17.6,264.0,114.46,94.44
2018,5,25,17,15,244.0,137.5,3.1,17.35,228.0,101.17,83.29
2018,5,25,17,30,237.0,116.0,3.0,17.1,192.0,87.24,71.35
2018,5,25,17,45,176.5,96.5,2.9,16.8,147.5,73.93,59.73
2018,5,25,18,0,116.0,77.0,2.8,16.5,103.0,63.32,50.22
2018,5,25,18,15,93.5,58.5,2.5,16.1,76.0,48.94,37.2
2018,5,25,18,30,71.0,40.0,2.2,15.7,49.0,34.2,23.63
2018,5,25,18,45,48.0,25.5,1.9,15.25,30.5,22.15,10.0
2018,5,25,19,0,25.0,11.0,1.6,14.8,12.0,10.48,0.0
2018,5,25,19,15,12.5,5.5,1.55,14.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,8.0,2.5,2.3,12.25,2.5,0.0,0.0
2018,5,26,5,0,16.0,5.0,2.4,12.3,5.0,11.11,0.0
2018,5,26,5,15,48.0,10.0,2.5,12.4,14.5,43.66,11.62
2018,5,26,5,30,80.0,15.0,2.6,12.5,24.0,71.03,52.38
2018,5,26,5,45,54.0,14.0,2.7,12.65,21.5,55.21,41.66
2018,5,26,6,0,28.0,13.0,2.8,12.8,19.0,33.52,23.64
2018,5,26,6,15,14.0,18.5,2.8,13.05,21.5,26.18,17.28
2018,5,26,6,30,0.0,24.0,2.8,13.3,24.0,22.26,13.56
2018,5,26,6,45,0.0,49.5,2.75,13.5,49.5,45.99,33.89
2018,5,26,7,0,0.0,75.0,2.7,13.7,75.0,69.8,54.01
2018,5,26,7,15,2.0,100.0,2.65,14.05,101.0,96.23,76.06
2018,5,26,7,30,4.0,125.0,2.6,14.4,127.0,122.92,97.95
2018,5,26,7,45,9.5,155.0,2.5,14.7,160.5,157.91,126.45
2018,5,26,8,0,15.0,185.0,2.4,15.0,194.0,193.16,154.63
2018,5,26,8,15,33.5,225.0,2.35,15.4,247.0,263.01,210.31
2018,5,26,8,30,52.0,265.0,2.3,15.8,300.0,323.19,256.89
2018,5,26,8,45,58.0,286.0,2.3,16.2,327.0,350.36,276.76
2018,5,26,9,0,64.0,307.0,2.3,16.6,354.0,377.34,296.35
2018,5,26,9,15,55.0,314.5,2.35,17.1,356.5,374.7,292.74
2018,5,26,9,30,46.0,322.0,2.4,17.6,359.0,371.79,289.11
2018,5,26,9,45,56.5,345.0,2.45,18.1,392.5,404.3,312.94
2018,5,26,10,0,67.0,368.0,2.5,18.6,426.0,436.33,335.96
2018,5,26,10,15,52.5,368.5,2.6,19.05,414.5,419.62,322.0
2018,5,26,10,30,38.0,369.0,2.7,19.5,403.0,402.92,308.34
2018,5,26,10,45,59.5,403.0,2.8,19.95,458.0,455.39,347.17
2018,5,26,11,0,81.0,437.0,2.9,20.4,513.0,506.49,384.09
2018,5,26,11,15,227.5,407.0,3.0,20.75,624.0,626.06,474.29
2018,5,26,11,30,374.0,377.0,3.1,21.1,735.0,729.29,549.96
2018,5,26,11,45,559.5,293.5,3.25,21.45,832.0,804.15,606.46
2018,5,26,12,0,745.0,210.0,3.4,21.8,929.0,871.66,655.45
2018,5,26,12,15,812.0,174.0,3.5,22.0,955.0,868.98,653.19
2018,5,26,12,30,879.0,138.0,3.6,22.2,981.0,861.27,648.09
2018,5,26,12,45,880.5,135.5,3.7,22.4,972.0,830.21,626.95
2018,5,26,13,0,882.0,133.0,3.8,22.6,963.0,796.98,604.31
2018,5,26,13,15,880.0,131.0,3.9,22.75,946.0,759.53,578.67
2018,5,26,13,30,878.0,129.0,4.0,22.9,929.0,720.35,550.53
2018,5,26,13,45,875.0,126.5,4.1,23.0,905.5,678.51,519.34
2018,5,26,14,0,872.0,124.0,4.2,23.1,882.0,635.33,486.43
2018,5,26,14,15,866.0,122.0,4.25,23.0,851.5,589.69,451.12
2018,5,26,14,30,860.0,120.0,4.3,22.9,821.0,543.29,414.3
2018,5,26,14,45,851.5,117.5,4.35,22.8,785.0,494.77,374.91
2018,5,26,15,0,843.0,115.0,4.4,22.7,749.0,446.11,334.38
2018,5,26,15,15,829.5,112.5,4.4,22.7,706.5,389.97,287.09
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,339.95,243.63
2018,5,26,15,45,800.5,106.5,4.4,22.3,618.5,289.64,199.98
2018,5,26,16,0,785.0,103.0,4.4,21.9,573.0,240.8,157.78
2018,5,26,16,15,763.5,99.5,4.35,21.55,524.0,192.64,117.93
2018,5,26,16,30,742.0,96.0,4.3,21.2,475.0,146.92,83.69
2018,5,26,16,45,712.0,91.5,4.25,20.85,424.0,96.78,52.76
2018,5,26,17,0,682.0,87.0,4.2,20.5,373.0,55.58,42.78
2018,5,26,17,15,640.0,82.0,4.05,19.95,321.5,54.16,41.78
2018,5,26,17,30,598.0,77.0,3.9,19.4,270.0,53.01,40.94
2018,5,26,17,45,538.5,70.5,3.8,18.9,221.0,50.5,38.8
2018,5,26,18,0,479.0,64.0,3.7,18.4,172.0,47.89,36.41
2018,5,26,18,15,389.5,54.0,3.45,17.7,127.5,41.9,30.87
2018,5,26,18,30,300.0,44.0,3.2,17.0,83.0,34.05,23.4
2018,5,26,18,45,186.5,30.0,2.95,16.35,51.0,23.62,11.41
2018,5,26,19,0,73.0,16.0,2.7,15.7,19.0,15.25,0.0
2018,5,26,19,15,36.5,8.0,2.7,15.3,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,12.8,12.0,25.58,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.15,39.0,109.13,41.45
2018,5,27,5,30,223.0,41.0,1.5,13.5,66.0,185.96,143.66
2018,5,27,5,45,262.0,51.0,1.45,13.9,95.0,226.65,183.45
2018,5,27,6,0,301.0,61.0,1.4,14.3,124.0,271.54,223.6
2018,5,27,6,15,157.5,82.5,1.45,14.95,116.0,207.79,171.22
2018,5,27,6,30,14.0,104.0,1.5,15.6,108.0,113.88,90.82
2018,5,27,6,45,69.0,131.5,1.55,16.3,158.5,191.64,156.41
2018,5,27,7,0,124.0,159.0,1.6,17.0,209.0,277.1,225.79
2018,5,27,7,15,278.5,161.5,1.75,18.0,293.5,414.77,336.1
2018,5,27,7,30,433.0,164.0,1.9,19.0,378.0,565.36,450.55
2018,5,27,7,45,589.5,139.5,2.0,19.95,464.0,687.57,539.35
2018,5,27,8,0,746.0,115.0,2.1,20.9,550.0,811.03,622.72
2018,5,27,8,15,767.5,118.0,2.2,21.75,598.0,846.73,643.11
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,885.36,666.02
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,917.31,684.24
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,947.12,700.92
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,969.56,713.49
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,980.7,718.74
2018,5,27,9,45,862.0,126.5,2.75,25.75,844.5,993.83,724.89
2018,5,27,10,0,873.0,126.0,2.8,26.3,877.0,1004.11,729.25
2018,5,27,10,15,880.0,126.5,2.9,26.65,903.5,1008.52,730.95
2018,5,27,10,30,887.0,127.0,3.0,27.0,930.0,1009.87,730.84
2018,5,27,10,45,892.0,127.0,3.1,27.4,949.0,1005.66,727.12
2018,5,27,11,0,897.0,127.0,3.2,27.8,968.0,998.38,721.56
2018,5,27,11,15,900.0,127.0,3.3,28.05,980.0,986.13,713.31
2018,5,27,11,30,903.0,127.0,3.4,28.3,992.0,970.93,703.25
2018,5,27,11,45,904.0,126.5,3.5,28.55,996.0,950.56,689.85
2018,5,27,12,0,905.0,126.0,3.6,28.8,1000.0,927.51,674.74
2018,5,27,12,15,905.0,125.5,3.7,28.9,997.0,901.05,657.75
2018,5,27,12,30,905.0,125.0,3.8,29.0,994.0,872.2,639.1
2018,5,27,12,45,903.0,124.0,3.95,29.1,983.0,839.01,617.66
2018,5,27,13,0,901.0,123.0,4.1,29.2,972.0,803.79,594.65
2018,5,27,13,15,897.0,122.5,4.15,29.15,954.0,765.62,569.36
2018,5,27,13,30,893.0,122.0,4.2,29.1,936.0,725.8,541.98
2018,5,27,13,45,888.0,120.0,4.25,29.1,911.0,682.58,510.55
2018,5,27,14,0,883.0,118.0,4.3,29.1,886.0,638.14,477.55
2018,5,27,14,15,875.5,116.5,4.35,29.0,855.0,591.68,442.44
2018,5,27,14,30,868.0,115.0,4.4,28.9,824.0,544.59,405.94
2018,5,27,14,45,858.5,113.0,4.4,28.75,787.0,495.7,367.15
2018,5,27,15,0,849.0,111.0,4.4,28.6,750.0,446.77,327.3
2018,5,27,15,15,836.0,108.0,4.4,28.6,707.5,395.91,284.93
2018,5,27,15,30,823.0,105.0,4.4,28.6,665.0,339.54,237.72
2018,5,27,15,45,806.0,102.5,4.25,28.25,619.0,289.34,195.04
2018,5,27,16,0,789.0,100.0,4.1,27.9,573.0,240.73,153.91
2018,5,27,16,15,768.0,96.5,4.0,27.6,524.5,192.45,114.75
2018,5,27,16,30,747.0,93.0,3.9,27.3,476.0,146.55,80.95
2018,5,27,16,45,717.5,89.0,3.8,27.0,425.0,96.79,50.72
2018,5,27,17,0,688.0,85.0,3.7,26.7,374.0,55.66,41.71
2018,5,27,17,15,648.5,79.5,3.35,26.0,323.0,52.18,39.03
2018,5,27,17,30,609.0,74.0,3.0,25.3,272.0,50.53,37.8
2018,5,27,17,45,551.0,67.5,2.65,24.65,222.5,47.88,35.62
2018,5,27,18,0,493.0,61.0,2.3,24.0,173.0,45.12,33.18
2018,5,27,18,15,407.5,52.0,2.05,22.95,129.0,39.92,28.51
2018,5,27,18,30,322.0,43.0,1.8,21.9,85.0,34.5,23.32
2018,5,27,18,45,206.5,30.0,1.5,20.85,52.5,23.59,11.5
2018,5,27,19,0,91.0,17.0,1.2,19.8,20.0,16.2,0.0
2018,5,27,19,15,45.5,8.5,1.2,19.4,10.0,8.1,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,5,28,4,45,35.0,5.5,0.35,18.05,6.5,0.0,0.0
2018,5,28,5,0,70.0,11.0,0.3,18.3,13.0,38.34,0.0
2018,5,28,5,15,189.5,23.5,0.25,18.95,42.0,131.8,53.86
2018,5,28,5,30,309.0,36.0,0.2,19.6,71.0,221.92,166.67
2018,5,28,5,45,401.5,44.5,0.15,20.3,114.0,296.33,230.85
2018,5,28,6,0,494.0,53.0,0.1,21.0,157.0,378.63,297.02
2018,5,28,6,15,555.0,59.5,0.2,21.75,206.0,446.05,349.95
2018,5,28,6,30,616.0,66.0,0.3,22.5,255.0,517.6,403.78
2018,5,28,6,45,659.0,70.5,0.4,23.3,306.5,577.48,446.52
2018,5,28,7,0,702.0,75.0,0.5,24.1,358.0,635.84,485.69
2018,5,28,7,15,733.0,78.5,0.7,25.05,409.5,688.65,520.76
2018,5,28,7,30,764.0,82.0,0.9,26.0,461.0,741.59,555.05
2018,5,28,7,45,788.0,85.0,1.15,26.95,511.5,787.79,584.62
2018,5,28,8,0,812.0,88.0,1.4,27.9,562.0,833.08,613.01
2018,5,28,8,15,829.5,90.5,1.55,28.55,609.5,863.08,630.5
2018,5,28,8,30,847.0,93.0,1.7,29.2,657.0,898.83,651.7
2018,5,28,8,45,861.0,95.0,1.85,29.9,701.0,928.73,668.73
2018,5,28,9,0,875.0,97.0,2.0,30.6,745.0,956.32,684.21
2018,5,28,9,15,883.0,100.0,2.15,31.05,783.0,976.69,695.76
2018,5,28,9,30,891.0,103.0,2.3,31.5,821.0,994.21,705.59
2018,5,28,9,45,895.5,106.0,2.4,31.95,852.5,1005.3,710.94
2018,5,28,10,0,900.0,109.0,2.5,32.4,884.0,1013.29,714.49
2018,5,28,10,15,906.0,110.5,2.65,32.7,911.0,1018.03,717.04
2018,5,28,10,30,912.0,112.0,2.8,33.0,938.0,1019.61,717.7
2018,5,28,10,45,916.5,112.5,2.9,33.3,957.5,1015.51,714.47
2018,5,28,11,0,921.0,113.0,3.0,33.6,977.0,1008.25,709.4
2018,5,28,11,15,924.0,113.5,3.1,33.75,989.5,996.43,701.99
2018,5,28,11,30,927.0,114.0,3.2,33.9,1002.0,981.56,692.74
2018,5,28,11,45,928.0,113.5,3.3,34.1,1006.5,960.94,679.75
2018,5,28,12,0,929.0,113.0,3.4,34.3,1011.0,937.57,665.03
2018,5,28,12,15,926.5,114.0,3.5,34.35,1007.0,909.92,647.93
2018,5,28,12,30,924.0,115.0,3.6,34.4,1003.0,879.9,629.21
2018,5,28,12,45,920.0,116.0,3.7,34.45,992.0,846.45,608.12
2018,5,28,13,0,916.0,117.0,3.8,34.5,981.0,811.0,585.54
2018,5,28,13,15,912.5,116.0,3.85,34.45,963.0,772.32,560.63
2018,5,28,13,30,909.0,115.0,3.9,34.4,945.0,731.92,533.93
2018,5,28,13,45,904.0,113.5,4.0,34.3,920.0,688.58,503.57
2018,5,28,14,0,899.0,112.0,4.1,34.2,895.0,643.97,471.57
2018,5,28,14,15,891.5,110.5,4.1,34.0,863.5,596.89,436.91
2018,5,28,14,30,884.0,109.0,4.1,33.8,832.0,549.14,400.84
2018,5,28,14,45,874.5,107.0,4.15,33.65,794.5,499.59,362.49
2018,5,28,15,0,865.0,105.0,4.2,33.5,757.0,449.97,323.01
2018,5,28,15,15,852.0,103.0,4.2,33.5,715.0,399.19,281.51
2018,5,28,15,30,839.0,101.0,4.2,33.5,673.0,349.08,239.76
2018,5,28,15,45,822.5,98.0,4.15,32.9,626.5,291.55,192.7
2018,5,28,16,0,806.0,95.0,4.1,32.3,580.0,241.83,151.55
2018,5,28,16,15,784.0,92.0,4.0,31.9,530.5,192.93,112.51
2018,5,28,16,30,762.0,89.0,3.9,31.5,481.0,146.48,78.75
2018,5,28,16,45,733.5,84.5,3.8,31.1,429.5,101.08,52.24
2018,5,28,17,0,705.0,80.0,3.7,30.7,378.0,53.7,39.34
2018,5,28,17,15,666.5,75.5,3.35,29.9,327.0,49.15,35.81
2018,5,28,17,30,628.0,71.0,3.0,29.1,276.0,48.12,35.14
2018,5,28,17,45,572.5,64.5,2.65,28.35,226.5,45.35,32.9
2018,5,28,18,0,517.0,58.0,2.3,27.6,177.0,42.44,30.4
2018,5,28,18,15,433.0,50.0,2.05,26.45,132.5,38.01,26.47
2018,5,28,18,30,349.0,42.0,1.8,25.3,88.0,33.42,22.1
2018,5,28,18,45,229.0,29.5,1.55,24.2,54.5,23.16,11.29
2018,5,28,19,0,109.0,17.0,1.3,23.1,21.0,16.2,0.0
2018,5,28,19,15,54.5,8.5,1.25,22.7,10.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.5,5.5,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,67.0,11.0,0.9,20.0,13.0,37.18,0.0
2018,5,29,5,15,181.0,24.5,1.1,20.7,42.5,129.96,56.42
2018,5,29,5,30,295.0,38.0,1.3,21.4,72.0,217.04,163.62
2018,5,29,5,45,371.0,48.0,1.5,22.1,112.0,283.94,223.11
2018,5,29,6,0,447.0,58.0,1.7,22.8,152.0,357.23,284.56
2018,5,29,6,15,412.5,76.0,1.7,23.45,181.0,372.33,297.81
2018,5,29,6,30,378.0,94.0,1.7,24.1,210.0,387.43,309.48
2018,5,29,6,45,297.5,124.0,1.7,24.8,226.0,367.42,292.2
2018,5,29,7,0,217.0,154.0,1.7,25.5,242.0,352.87,278.18
2018,5,29,7,15,318.5,159.5,1.65,26.4,308.0,443.85,347.16
2018,5,29,7,30,420.0,165.0,1.6,27.3,374.0,556.17,427.8
2018,5,29,7,45,600.5,131.5,1.5,28.15,464.5,688.23,519.52
2018,5,29,8,0,781.0,98.0,1.4,29.0,555.0,818.21,601.6
2018,5,29,8,15,798.5,101.0,1.35,29.65,601.5,855.61,620.67
2018,5,29,8,30,816.0,104.0,1.3,30.3,648.0,891.29,639.15
2018,5,29,8,45,829.0,106.5,1.25,30.9,690.5,920.18,653.09
2018,5,29,9,0,842.0,109.0,1.2,31.5,733.0,938.57,660.37
2018,5,29,9,15,856.0,109.0,1.2,32.0,772.0,960.86,671.14
2018,5,29,9,30,870.0,109.0,1.2,32.5,811.0,980.6,680.28
2018,5,29,9,45,882.0,108.5,1.2,33.0,844.5,995.1,686.29
2018,5,29,10,0,894.0,108.0,1.2,33.5,878.0,1006.73,690.68
2018,5,29,10,15,899.5,109.0,1.3,33.8,904.0,1010.51,692.73
2018,5,29,10,30,905.0,110.0,1.4,34.1,930.0,1011.17,693.05
2018,5,29,10,45,908.5,111.0,1.5,34.45,949.0,1006.72,690.26
2018,5,29,11,0,912.0,112.0,1.6,34.8,968.0,999.15,685.68
2018,5,29,11,15,914.5,112.5,1.75,34.95,980.0,987.04,679.59
2018,5,29,11,30,917.0,113.0,1.9,35.1,992.0,971.92,671.62
2018,5,29,11,45,917.5,113.5,2.0,35.3,997.0,952.06,659.96
2018,5,29,12,0,918.0,114.0,2.1,35.5,1002.0,929.47,646.59
2018,5,29,12,15,915.5,115.5,2.3,35.5,998.5,902.6,631.87
2018,5,29,12,30,913.0,117.0,2.5,35.5,995.0,873.39,615.35
2018,5,29,12,45,908.5,118.5,2.7,35.55,984.0,840.37,595.91
2018,5,29,13,0,904.0,120.0,2.9,35.6,973.0,805.39,574.84
2018,5,29,13,15,900.0,118.5,3.05,35.4,954.5,766.38,551.06
2018,5,29,13,30,896.0,117.0,3.2,35.2,936.0,725.73,525.33
2018,5,29,13,45,889.5,116.5,3.4,35.05,911.0,682.83,496.15
2018,5,29,14,0,883.0,116.0,3.6,34.9,886.0,638.82,465.3
2018,5,29,14,15,874.5,115.0,3.8,34.55,854.5,592.33,432.09
2018,5,29,14,30,866.0,114.0,4.0,34.2,823.0,545.28,397.36
2018,5,29,14,45,855.0,112.5,4.15,33.85,786.0,496.3,360.03
2018,5,29,15,0,844.0,111.0,4.3,33.5,749.0,447.4,321.6
2018,5,29,15,15,831.0,108.5,4.3,33.5,707.0,397.25,280.67
2018,5,29,15,30,818.0,106.0,4.3,33.5,665.0,341.64,235.02
2018,5,29,15,45,800.0,104.0,4.5,32.45,619.0,291.86,194.28
2018,5,29,16,0,782.0,102.0,4.7,31.4,573.0,243.78,154.79
2018,5,29,16,15,759.0,98.5,4.7,30.65,524.0,195.55,116.32
2018,5,29,16,30,736.0,95.0,4.7,29.9,475.0,149.9,82.94
2018,5,29,16,45,701.0,92.0,4.7,29.15,423.0,100.96,53.15
2018,5,29,17,0,666.0,89.0,4.7,28.4,371.0,61.28,46.12
2018,5,29,17,15,631.0,82.5,4.55,27.4,321.5,54.2,40.48
2018,5,29,17,30,596.0,76.0,4.4,26.4,272.0,51.87,38.76
2018,5,29,17,45,536.0,69.5,4.25,25.4,222.5,49.3,36.71
2018,5,29,18,0,476.0,63.0,4.1,24.4,173.0,46.61,34.41
2018,5,29,18,15,380.0,54.0,3.9,23.4,128.0,41.47,29.8
2018,5,29,18,30,284.0,45.0,3.7,22.4,83.0,34.68,23.49
2018,5,29,18,45,184.0,31.0,3.5,21.4,51.5,24.31,12.6
2018,5,29,19,0,84.0,17.0,3.3,20.4,20.0,16.2,0.0
2018,5,29,19,15,42.0,8.5,3.25,19.8,10.0,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.6,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,3.45,12.7,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,3.6,12.8,12.0,24.06,0.0
2018,5,30,5,15,73.5,20.0,3.7,13.1,27.0,65.81,28.72
2018,5,30,5,30,113.0,29.0,3.8,13.4,42.0,100.93,76.95
2018,5,30,5,45,77.5,32.0,3.9,13.7,43.0,87.06,68.45
2018,5,30,6,0,42.0,35.0,4.0,14.0,44.0,64.0,49.64
2018,5,30,6,15,29.5,41.5,4.0,14.5,48.5,58.31,44.93
2018,5,30,6,30,17.0,48.0,4.0,15.0,53.0,57.62,44.09
2018,5,30,6,45,16.0,53.0,3.95,15.45,58.5,62.52,48.14
2018,5,30,7,0,15.0,58.0,3.9,15.9,64.0,67.34,52.01
2018,5,30,7,15,15.5,73.0,3.9,16.5,80.0,83.6,65.37
2018,5,30,7,30,16.0,88.0,3.9,17.1,96.0,99.87,78.51
2018,5,30,7,45,39.0,148.0,3.85,17.65,170.0,183.77,147.49
2018,5,30,8,0,62.0,208.0,3.8,18.2,244.0,270.44,216.56
2018,5,30,8,15,74.5,237.0,3.8,18.85,284.0,313.51,249.37
2018,5,30,8,30,87.0,266.0,3.8,19.5,324.0,356.6,281.66
2018,5,30,8,45,142.0,293.5,3.8,20.15,395.5,452.04,354.5
2018,5,30,9,0,197.0,321.0,3.8,20.8,467.0,534.56,415.53
2018,5,30,9,15,199.0,336.5,3.85,21.35,490.5,552.64,426.74
2018,5,30,9,30,201.0,352.0,3.9,21.9,514.0,569.86,437.54
2018,5,30,9,45,291.0,344.0,3.9,22.4,589.5,660.76,504.17
2018,5,30,10,0,381.0,336.0,3.9,22.9,665.0,749.79,567.29
2018,5,30,10,15,446.5,313.5,3.95,23.25,710.0,786.65,593.27
2018,5,30,10,30,512.0,291.0,4.0,23.6,755.0,821.63,617.98
2018,5,30,10,45,529.5,306.5,4.1,23.95,795.5,846.11,633.52
2018,5,30,11,0,547.0,322.0,4.2,24.3,836.0,867.81,647.16
2018,5,30,11,15,723.0,230.5,4.3,24.45,919.0,933.37,695.31
2018,5,30,11,30,899.0,139.0,4.4,24.6,1002.0,980.53,726.42
2018,5,30,11,45,900.0,139.0,4.5,24.75,1006.5,960.64,712.64
2018,5,30,12,0,901.0,139.0,4.6,24.9,1011.0,938.1,697.79
2018,5,30,12,15,898.0,140.5,4.7,24.8,1007.0,910.91,680.5
2018,5,30,12,30,895.0,142.0,4.8,24.7,1003.0,881.49,661.57
2018,5,30,12,45,890.0,143.5,4.95,24.65,992.0,848.36,640.07
2018,5,30,13,0,885.0,145.0,5.1,24.6,981.0,813.38,617.03
2018,5,30,13,15,880.0,144.5,5.15,24.35,962.5,775.01,591.3
2018,5,30,13,30,875.0,144.0,5.2,24.1,944.0,735.12,562.96
2018,5,30,13,45,868.5,143.5,5.3,23.8,919.5,692.89,532.13
2018,5,30,14,0,862.0,143.0,5.4,23.5,895.0,649.58,499.69
2018,5,30,14,15,854.0,140.5,5.35,23.2,863.5,600.13,461.52
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,552.2,423.52
2018,5,30,14,45,835.0,136.0,5.3,22.55,794.5,503.01,383.77
2018,5,30,15,0,824.0,134.0,5.3,22.2,757.0,454.05,343.12
2018,5,30,15,15,810.0,130.0,5.3,22.2,714.0,402.74,299.35
2018,5,30,15,30,796.0,126.0,5.3,22.2,671.0,352.37,255.58
2018,5,30,15,45,778.5,122.5,5.2,21.35,625.0,302.61,212.68
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,254.54,171.25
2018,5,30,16,15,738.0,115.0,5.05,19.95,530.0,201.04,126.83
2018,5,30,16,30,715.0,111.0,5.0,19.4,481.0,155.67,92.04
2018,5,30,16,45,682.5,106.5,4.95,18.9,430.0,112.05,64.79
2018,5,30,17,0,650.0,102.0,4.9,18.4,379.0,72.26,57.67
2018,5,30,17,15,607.0,96.5,4.8,17.8,328.0,64.97,51.61
2018,5,30,17,30,564.0,91.0,4.7,17.2,277.0,64.01,50.99
2018,5,30,17,45,502.5,82.5,4.65,16.55,227.0,60.32,47.86
2018,5,30,18,0,441.0,74.0,4.6,15.9,177.0,54.78,42.91
2018,5,30,18,15,353.5,63.0,4.5,15.35,132.5,47.67,36.32
2018,5,30,18,30,266.0,52.0,4.4,14.8,88.0,40.27,29.17
2018,5,30,18,45,164.5,35.5,4.35,14.2,55.0,27.96,16.2
2018,5,30,19,0,63.0,19.0,4.3,13.6,22.0,15.79,0.0
2018,5,30,19,15,31.5,9.5,4.25,13.25,11.0,9.05,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,45,7.5,4.5,3.0,11.25,4.5,0.0,0.0
2018,5,31,5,0,15.0,9.0,3.0,11.3,9.0,14.57,0.0
2018,5,31,5,15,31.0,15.0,3.0,11.55,17.5,32.33,12.08
2018,5,31,5,30,47.0,21.0,3.0,11.8,26.0,55.25,40.02
2018,5,31,5,45,23.5,23.0,3.0,12.0,25.5,38.57,27.41
2018,5,31,6,0,0.0,25.0,3.0,12.2,25.0,23.18,14.28
2018,5,31,6,15,0.0,33.5,3.0,12.65,33.5,31.09,21.18
2018,5,31,6,30,0.0,42.0,3.0,13.1,42.0,39.0,27.98
2018,5,31,6,45,8.5,83.0,2.95,13.5,86.5,84.71,67.14
2018,5,31,7,0,17.0,124.0,2.9,13.9,131.0,134.12,108.62
2018,5,31,7,15,18.0,146.0,2.95,14.45,154.0,157.55,127.45
2018,5,31,7,30,19.0,168.0,3.0,15.0,177.0,180.84,145.87
2018,5,31,7,45,11.0,160.5,3.0,15.6,166.0,164.86,131.7
2018,5,31,8,0,3.0,153.0,3.0,16.2,155.0,149.29,118.0
2018,5,31,8,15,2.5,158.0,3.05,16.7,159.5,153.27,120.64
2018,5,31,8,30,2.0,163.0,3.1,17.2,164.0,157.31,123.3
2018,5,31,8,45,8.0,198.5,3.15,17.75,204.0,198.15,155.56
2018,5,31,9,0,14.0,234.0,3.2,18.3,244.0,239.16,187.34
2018,5,31,9,15,26.5,279.0,3.3,18.65,299.5,308.58,240.98
2018,5,31,9,30,39.0,324.0,3.4,19.0,355.0,367.05,285.12
2018,5,31,9,45,88.0,360.5,3.5,19.4,435.0,452.0,349.81
2018,5,31,10,0,137.0,397.0,3.6,19.8,515.0,549.02,421.54
2018,5,31,10,15,226.5,393.5,3.7,20.05,596.0,641.39,490.22
2018,5,31,10,30,316.0,390.0,3.8,20.3,677.0,720.18,547.87
2018,5,31,10,45,414.5,356.0,3.95,20.5,740.5,783.72,594.79
2018,5,31,11,0,513.0,322.0,4.1,20.7,804.0,835.28,632.99
2018,5,31,11,15,702.0,231.5,4.25,20.75,900.5,914.84,692.54
2018,5,31,11,30,891.0,141.0,4.4,20.8,997.0,975.54,733.93
2018,5,31,11,45,902.5,135.5,4.55,20.85,1006.0,960.35,723.96
2018,5,31,12,0,914.0,130.0,4.7,20.9,1015.0,942.18,712.56
2018,5,31,12,15,911.0,131.5,4.8,20.8,1011.5,914.83,694.8
2018,5,31,12,30,908.0,133.0,4.9,20.7,1008.0,885.2,675.36
2018,5,31,12,45,902.5,135.0,5.0,20.6,996.5,851.86,653.15
2018,5,31,13,0,897.0,137.0,5.1,20.5,985.0,816.65,629.41
2018,5,31,13,15,893.0,136.0,5.1,20.4,967.0,778.28,602.66
2018,5,31,13,30,889.0,135.0,5.1,20.3,949.0,738.28,573.65
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.0,695.52,541.31
2018,5,31,14,0,877.0,133.0,5.1,20.0,899.0,651.61,507.43
2018,5,31,14,15,869.5,130.5,5.05,19.8,867.5,604.67,470.46
2018,5,31,14,30,862.0,128.0,5.0,19.6,836.0,557.11,432.13
2018,5,31,14,45,852.0,125.5,4.95,19.4,798.5,507.94,391.63
2018,5,31,15,0,842.0,123.0,4.9,19.2,761.0,453.79,346.38
2018,5,31,15,15,828.5,120.0,4.9,19.2,718.5,402.67,302.27
2018,5,31,15,30,815.0,117.0,4.9,19.2,676.0,352.4,258.03
2018,5,31,15,45,799.5,113.5,4.75,18.7,630.5,302.24,213.87
2018,5,31,16,0,784.0,110.0,4.6,18.2,585.0,253.53,171.07
2018,5,31,16,15,763.0,106.0,4.55,17.8,536.0,205.14,130.1
2018,5,31,16,30,742.0,102.0,4.5,17.4,487.0,153.39,89.57
2018,5,31,16,45,712.0,98.0,4.45,17.0,436.0,108.91,61.25
2018,5,31,17,0,682.0,94.0,4.4,16.6,385.0,67.97,45.82
2018,5,31,17,15,640.0,88.0,4.3,16.15,333.0,58.25,46.03
2018,5,31,17,30,598.0,82.0,4.2,15.7,281.0,56.49,44.66
2018,5,31,17,45,538.0,75.5,4.1,15.2,231.0,54.16,42.67
2018,5,31,18,0,478.0,69.0,4.0,14.7,181.0,51.74,40.45
2018,5,31,18,15,392.0,59.0,3.8,14.2,136.0,44.53,33.76
2018,5,31,18,30,306.0,49.0,3.6,13.7,91.0,37.83,27.25
2018,5,31,18,45,194.5,34.0,3.4,13.2,57.0,26.7,15.54
2018,5,31,19,0,83.0,19.0,3.2,12.7,23.0,15.82,0.0
2018,5,31,19,15,41.5,9.5,3.2,12.5,11.5,9.05,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.8,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.8,11.0,15.0,36.4,0.0
2018,6,1,5,15,173.0,27.0,1.85,11.5,45.0,131.26,67.97
2018,6,1,5,30,286.0,41.0,1.9,12.0,75.0,216.81,170.58
2018,6,1,5,45,380.0,51.0,1.95,12.5,118.5,292.43,239.09
2018,6,1,6,0,474.0,61.0,2.0,13.0,162.0,376.97,311.98
2018,6,1,6,15,538.0,67.5,2.0,13.65,211.5,445.94,369.68
2018,6,1,6,30,602.0,74.0,2.0,14.3,261.0,519.07,428.23
2018,6,1,6,45,648.0,78.5,1.95,15.0,313.0,580.73,475.1
2018,6,1,7,0,694.0,83.0,1.9,15.7,365.0,644.39,520.13
2018,6,1,7,15,726.0,86.5,1.9,16.55,416.5,693.67,552.83
2018,6,1,7,30,758.0,90.0,1.9,17.4,468.0,747.29,587.68
2018,6,1,7,45,782.5,93.0,1.95,18.25,518.5,793.79,616.83
2018,6,1,8,0,807.0,96.0,2.0,19.1,569.0,839.38,644.72
2018,6,1,8,15,825.5,98.5,2.05,20.0,617.0,877.78,666.98
2018,6,1,8,30,844.0,101.0,2.1,20.9,665.0,914.44,687.74
2018,6,1,8,45,858.5,103.0,2.15,21.85,709.0,936.75,698.52
2018,6,1,9,0,873.0,105.0,2.2,22.8,753.0,964.73,713.12
2018,6,1,9,15,886.0,105.5,2.25,23.5,792.5,987.11,724.56
2018,6,1,9,30,899.0,106.0,2.3,24.2,832.0,1006.82,734.31
2018,6,1,9,45,910.0,105.5,2.3,24.9,866.0,1020.64,739.76
2018,6,1,10,0,921.0,105.0,2.3,25.6,900.0,1031.49,743.44
2018,6,1,10,15,926.5,106.5,2.35,26.15,927.0,1035.92,744.15
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,1037.14,743.01
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,1032.62,737.86
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,1024.9,730.9
2018,6,1,11,15,942.5,109.5,2.5,28.25,1005.5,1012.57,722.5
2018,6,1,11,30,945.0,110.0,2.6,28.7,1018.0,997.16,712.23
2018,6,1,11,45,946.5,110.0,2.65,29.1,1023.0,977.35,698.91
2018,6,1,12,0,948.0,110.0,2.7,29.5,1028.0,954.7,683.85
2018,6,1,12,15,943.0,112.5,2.8,29.75,1023.5,926.0,665.72
2018,6,1,12,30,938.0,115.0,2.9,30.0,1019.0,894.99,646.01
2018,6,1,12,45,930.5,118.5,3.0,30.25,1007.0,860.71,624.0
2018,6,1,13,0,923.0,122.0,3.1,30.5,995.0,824.57,600.6
2018,6,1,13,15,919.5,121.5,3.15,30.6,977.5,786.23,575.61
2018,6,1,13,30,916.0,121.0,3.2,30.7,960.0,746.16,548.88
2018,6,1,13,45,910.0,119.5,3.3,30.8,934.5,702.03,517.64
2018,6,1,14,0,904.0,118.0,3.4,30.9,909.0,656.71,484.81
2018,6,1,14,15,896.5,116.0,3.5,30.8,877.0,609.13,449.89
2018,6,1,14,30,889.0,114.0,3.6,30.7,845.0,560.88,413.47
2018,6,1,14,45,879.5,112.0,3.65,30.65,807.5,511.22,374.78
2018,6,1,15,0,870.0,110.0,3.7,30.6,770.0,461.48,334.96
2018,6,1,15,15,857.0,107.5,3.7,30.6,727.5,410.14,292.88
2018,6,1,15,30,844.0,105.0,3.7,30.6,685.0,353.31,245.96
2018,6,1,15,45,828.5,102.0,3.8,30.15,638.5,302.13,203.17
2018,6,1,16,0,813.0,99.0,3.9,29.7,592.0,252.38,161.45
2018,6,1,16,15,789.0,95.0,3.9,29.3,540.5,201.99,120.72
2018,6,1,16,30,765.0,91.0,3.9,28.9,489.0,154.26,85.09
2018,6,1,16,45,739.5,86.5,3.85,28.5,438.5,108.83,57.04
2018,6,1,17,0,714.0,82.0,3.8,28.1,388.0,61.05,36.88
2018,6,1,17,15,678.5,77.0,3.45,27.3,337.5,49.96,36.9
2018,6,1,17,30,643.0,72.0,3.1,26.5,287.0,48.58,35.93
2018,6,1,17,45,590.5,65.5,2.75,25.7,237.0,45.84,33.72
2018,6,1,18,0,538.0,59.0,2.4,24.9,187.0,42.93,31.23
2018,6,1,18,15,413.0,52.5,2.1,23.75,136.5,39.79,28.39
2018,6,1,18,30,288.0,46.0,1.8,22.6,86.0,35.34,24.15
2018,6,1,18,45,191.5,32.0,1.5,21.45,54.0,25.02,13.82
2018,6,1,19,0,95.0,18.0,1.2,20.3,22.0,14.26,0.0
2018,6,1,19,15,47.5,9.0,1.15,19.85,11.0,8.58,0.0
2018,6,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
