Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,4,45,39.0,6.5,0.65,16.45,7.5,0.0,0.0
2018,6,2,5,0,78.0,13.0,0.6,16.7,15.0,43.62,0.0
2018,6,2,5,15,198.0,25.5,0.7,17.65,45.5,140.29,72.96
2018,6,2,5,30,318.0,38.0,0.8,18.6,76.0,229.08,175.13
2018,6,2,5,45,407.0,47.0,0.95,19.5,119.0,302.94,239.69
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,384.3,307.08
2018,6,2,6,15,556.0,62.0,1.2,21.25,211.0,450.74,360.44
2018,6,2,6,30,616.0,68.0,1.3,22.1,260.0,521.13,414.53
2018,6,2,6,45,657.5,73.5,1.4,22.95,311.5,581.29,458.42
2018,6,2,7,0,699.0,79.0,1.5,23.8,363.0,643.17,500.89
2018,6,2,7,15,729.0,83.0,1.6,24.7,414.5,692.03,532.58
2018,6,2,7,30,759.0,87.0,1.7,25.6,466.0,744.68,566.09
2018,6,2,7,45,782.0,90.0,1.85,26.5,516.0,789.92,594.06
2018,6,2,8,0,805.0,93.0,2.0,27.4,566.0,834.2,620.86
2018,6,2,8,15,822.5,96.0,1.95,28.1,613.5,872.26,641.73
2018,6,2,8,30,840.0,99.0,1.9,28.8,661.0,900.66,655.88
2018,6,2,8,45,853.5,101.5,1.9,29.5,704.5,930.53,671.37
2018,6,2,9,0,867.0,104.0,1.9,30.2,748.0,958.08,685.18
2018,6,2,9,15,876.0,106.5,1.85,30.8,786.0,978.75,694.23
2018,6,2,9,30,885.0,109.0,1.8,31.4,824.0,996.65,701.56
2018,6,2,9,45,891.5,111.5,1.75,32.05,856.5,1009.17,705.42
2018,6,2,10,0,898.0,114.0,1.7,32.7,889.0,1018.65,707.52
2018,6,2,10,15,904.0,115.0,1.65,33.25,915.5,1022.96,706.85
2018,6,2,10,30,910.0,116.0,1.6,33.8,942.0,1024.14,704.46
2018,6,2,10,45,914.0,116.5,1.55,34.35,961.5,1019.69,698.83
2018,6,2,11,0,918.0,117.0,1.5,34.9,981.0,1012.11,691.53
2018,6,2,11,15,920.5,118.0,1.45,35.3,993.5,1000.48,682.41
2018,6,2,11,30,923.0,119.0,1.4,35.7,1006.0,985.83,671.66
2018,6,2,11,45,924.0,119.5,1.35,36.1,1011.0,966.38,658.19
2018,6,2,12,0,925.0,120.0,1.3,36.5,1016.0,944.18,643.24
2018,6,2,12,15,925.5,118.5,1.3,36.75,1013.0,917.09,626.53
2018,6,2,12,30,926.0,117.0,1.3,37.0,1010.0,887.55,608.39
2018,6,2,12,45,925.5,115.5,1.3,37.2,1000.0,854.87,588.41
2018,6,2,13,0,925.0,114.0,1.3,37.4,990.0,820.0,567.01
2018,6,2,13,15,921.5,113.5,1.3,37.45,972.5,781.72,543.7
2018,6,2,13,30,918.0,113.0,1.3,37.5,955.0,741.7,519.03
2018,6,2,13,45,913.0,111.5,1.35,37.55,930.0,698.25,490.5
2018,6,2,14,0,908.0,110.0,1.4,37.6,905.0,653.54,460.34
2018,6,2,14,15,901.0,108.5,1.5,37.5,874.0,606.59,428.35
2018,6,2,14,30,894.0,107.0,1.6,37.4,843.0,558.91,394.71
2018,6,2,14,45,883.5,106.0,1.7,37.25,805.5,509.46,358.71
2018,6,2,15,0,873.0,105.0,1.8,37.1,768.0,459.99,321.44
2018,6,2,15,15,860.5,102.5,1.8,37.1,725.5,408.77,281.36
2018,6,2,15,30,848.0,100.0,1.8,37.1,683.0,358.16,240.81
2018,6,2,15,45,831.5,96.5,2.05,36.55,636.0,299.91,195.07
2018,6,2,16,0,815.0,93.0,2.3,36.0,589.0,249.42,154.49
2018,6,2,16,15,794.0,90.0,2.35,35.5,539.5,200.25,115.81
2018,6,2,16,30,773.0,87.0,2.4,35.0,490.0,153.41,81.67
2018,6,2,16,45,745.0,83.5,2.5,34.5,439.0,108.18,54.44
2018,6,2,17,0,717.0,80.0,2.6,34.0,388.0,66.29,39.08
2018,6,2,17,15,679.0,75.0,2.35,33.0,336.5,48.41,34.67
2018,6,2,17,30,641.0,70.0,2.1,32.0,285.0,46.94,33.69
2018,6,2,17,45,587.0,64.5,1.9,30.95,235.5,44.93,32.17
2018,6,2,18,0,533.0,59.0,1.7,29.9,186.0,42.83,30.44
2018,6,2,18,15,453.5,51.0,1.55,28.7,141.0,38.41,26.61
2018,6,2,18,30,374.0,43.0,1.4,27.5,96.0,33.8,22.36
2018,6,2,18,45,257.0,31.5,1.2,26.25,61.5,25.52,14.02
2018,6,2,19,0,140.0,20.0,1.0,25.0,27.0,15.92,0.0
2018,6,2,19,15,70.0,10.0,1.0,24.6,13.5,9.53,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,0.4,22.85,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,0.4,23.1,16.0,48.19,0.0
2018,6,3,5,15,214.0,25.5,0.45,23.8,47.0,147.74,76.71
2018,6,3,5,30,341.0,37.0,0.5,24.5,78.0,239.59,178.64
2018,6,3,5,45,431.0,45.5,0.55,25.15,122.0,314.32,242.03
2018,6,3,6,0,521.0,54.0,0.6,25.8,166.0,396.66,307.99
2018,6,3,6,15,579.5,60.0,0.65,26.5,215.5,463.14,359.47
2018,6,3,6,30,638.0,66.0,0.7,27.2,265.0,533.48,411.45
2018,6,3,6,45,679.0,70.5,0.75,27.95,316.5,592.85,452.66
2018,6,3,7,0,720.0,75.0,0.8,28.7,368.0,650.59,490.32
2018,6,3,7,15,750.5,79.0,0.9,29.6,420.5,704.27,524.16
2018,6,3,7,30,781.0,83.0,1.0,30.5,473.0,758.03,557.07
2018,6,3,7,45,804.0,85.5,1.1,31.4,523.5,803.33,583.57
2018,6,3,8,0,827.0,88.0,1.2,32.3,574.0,847.63,608.95
2018,6,3,8,15,844.5,90.5,1.3,32.95,622.0,878.07,625.7
2018,6,3,8,30,862.0,93.0,1.4,33.6,670.0,914.24,646.02
2018,6,3,8,45,875.0,95.0,1.45,34.2,713.5,943.58,661.29
2018,6,3,9,0,888.0,97.0,1.5,34.8,757.0,970.55,675.06
2018,6,3,9,15,894.0,101.0,1.6,35.2,795.0,990.39,685.69
2018,6,3,9,30,900.0,105.0,1.7,35.6,833.0,1007.28,694.64
2018,6,3,9,45,902.0,110.0,1.85,36.0,864.5,1018.24,700.72
2018,6,3,10,0,904.0,115.0,2.0,36.4,896.0,1026.0,704.95
2018,6,3,10,15,909.0,116.5,2.1,36.65,922.0,1029.86,706.75
2018,6,3,10,30,914.0,118.0,2.2,36.9,948.0,1030.56,706.77
2018,6,3,10,45,918.0,118.5,2.35,37.15,967.5,1026.08,704.3
2018,6,3,11,0,922.0,119.0,2.5,37.4,987.0,1018.47,699.98
2018,6,3,11,15,924.0,119.5,2.65,37.5,999.0,1005.83,693.05
2018,6,3,11,30,926.0,120.0,2.8,37.6,1011.0,990.19,684.28
2018,6,3,11,45,927.0,120.0,2.95,37.7,1015.5,970.24,672.8
2018,6,3,12,0,928.0,120.0,3.1,37.8,1020.0,947.55,659.56
2018,6,3,12,15,927.5,120.0,3.2,37.7,1017.5,920.93,643.97
2018,6,3,12,30,927.0,120.0,3.3,37.6,1015.0,891.88,626.74
2018,6,3,12,45,925.5,119.0,3.45,37.55,1004.5,858.82,606.93
2018,6,3,13,0,924.0,118.0,3.6,37.5,994.0,823.64,585.5
2018,6,3,13,15,920.0,117.5,3.65,37.3,976.0,785.04,561.48
2018,6,3,13,30,916.0,117.0,3.7,37.1,958.0,744.74,535.95
2018,6,3,13,45,910.5,116.0,3.75,36.95,933.0,701.5,506.2
2018,6,3,14,0,905.0,115.0,3.8,36.8,908.0,657.01,474.86
2018,6,3,14,15,897.0,114.0,3.8,36.55,876.5,610.05,441.04
2018,6,3,14,30,889.0,113.0,3.8,36.3,845.0,562.45,405.85
2018,6,3,14,45,879.0,111.0,3.85,36.05,807.5,512.64,368.2
2018,6,3,15,0,869.0,109.0,3.9,35.8,770.0,462.79,329.43
2018,6,3,15,15,856.0,106.5,3.9,35.8,727.5,411.58,288.31
2018,6,3,15,30,843.0,104.0,3.9,35.8,685.0,361.02,246.86
2018,6,3,15,45,827.0,101.0,3.85,35.05,638.5,303.64,200.64
2018,6,3,16,0,811.0,98.0,3.8,34.3,592.0,253.88,159.88
2018,6,3,16,15,790.0,94.5,3.8,33.8,542.5,204.51,120.48
2018,6,3,16,30,769.0,91.0,3.8,33.3,493.0,157.48,85.66
2018,6,3,16,45,737.5,87.0,3.75,32.75,440.5,111.8,57.64
2018,6,3,17,0,706.0,83.0,3.7,32.2,388.0,64.32,37.08
2018,6,3,17,15,672.5,78.0,3.55,31.35,338.0,50.51,36.68
2018,6,3,17,30,639.0,73.0,3.4,30.5,288.0,49.17,35.79
2018,6,3,17,45,586.0,66.5,3.3,29.65,238.0,46.46,33.65
2018,6,3,18,0,533.0,60.0,3.2,28.8,188.0,43.59,31.24
2018,6,3,18,15,454.0,52.0,2.85,27.7,143.0,39.2,27.41
2018,6,3,18,30,375.0,44.0,2.5,26.6,98.0,34.64,23.17
2018,6,3,18,45,258.5,32.5,2.15,25.45,63.0,26.39,14.9
2018,6,3,19,0,142.0,21.0,1.8,24.3,28.0,16.72,0.0
2018,6,3,19,15,71.0,10.5,1.75,23.75,14.0,10.01,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.6,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,4,4,45,53.5,6.5,1.8,15.55,8.0,0.0,0.0
2018,6,4,5,0,107.0,13.0,2.0,15.7,16.0,55.29,0.0
2018,6,4,5,15,243.0,24.5,2.15,16.25,48.5,160.27,88.45
2018,6,4,5,30,379.0,36.0,2.3,16.8,81.0,257.5,200.04
2018,6,4,5,45,435.5,43.5,2.4,17.3,119.0,314.46,253.19
2018,6,4,6,0,492.0,51.0,2.5,17.8,157.0,375.96,306.9
2018,6,4,6,15,270.5,75.0,2.65,18.7,135.5,281.71,231.01
2018,6,4,6,30,49.0,99.0,2.8,19.6,114.0,138.12,110.4
2018,6,4,6,45,181.5,115.5,2.95,20.45,187.0,273.8,223.52
2018,6,4,7,0,314.0,132.0,3.1,21.3,260.0,398.14,323.19
2018,6,4,7,15,559.0,103.5,3.25,22.2,368.5,587.21,470.13
2018,6,4,7,30,804.0,75.0,3.4,23.1,477.0,767.12,598.66
2018,6,4,7,45,825.0,78.0,3.55,24.05,527.5,804.9,620.86
2018,6,4,8,0,846.0,81.0,3.7,25.0,578.0,848.55,647.71
2018,6,4,8,15,861.5,83.5,3.75,25.75,625.5,885.25,669.24
2018,6,4,8,30,877.0,86.0,3.8,26.5,673.0,920.08,689.2
2018,6,4,8,45,889.0,88.0,3.9,27.3,716.5,948.89,705.03
2018,6,4,9,0,901.0,90.0,4.0,28.1,760.0,975.26,719.14
2018,6,4,9,15,905.5,94.5,4.0,28.75,797.5,994.51,728.32
2018,6,4,9,30,910.0,99.0,4.0,29.4,835.0,1010.74,735.57
2018,6,4,9,45,910.5,105.0,4.0,30.0,866.5,1021.52,739.48
2018,6,4,10,0,911.0,111.0,4.0,30.6,898.0,1029.02,741.39
2018,6,4,10,15,917.0,112.0,4.0,31.05,925.0,1033.44,741.9
2018,6,4,10,30,923.0,113.0,4.0,31.5,952.0,1034.7,740.53
2018,6,4,10,45,927.0,113.5,4.05,31.9,971.5,1030.28,736.14
2018,6,4,11,0,931.0,114.0,4.1,32.3,991.0,1022.71,729.9
2018,6,4,11,15,933.5,114.5,4.15,32.5,1003.5,1010.55,721.45
2018,6,4,11,30,936.0,115.0,4.2,32.7,1016.0,995.35,711.17
2018,6,4,11,45,937.5,115.0,4.25,32.85,1021.0,975.78,698.3
2018,6,4,12,0,939.0,115.0,4.3,33.0,1026.0,953.42,683.7
2018,6,4,12,15,939.0,114.5,4.4,32.95,1023.5,926.61,667.0
2018,6,4,12,30,939.0,114.0,4.5,32.9,1021.0,897.32,648.61
2018,6,4,12,45,938.0,113.0,4.6,32.9,1011.0,864.41,627.57
2018,6,4,13,0,937.0,112.0,4.7,32.9,1001.0,829.29,604.95
2018,6,4,13,15,934.0,111.0,4.8,32.65,983.0,790.63,580.53
2018,6,4,13,30,931.0,110.0,4.9,32.4,965.0,750.17,554.54
2018,6,4,13,45,926.0,109.0,4.95,32.2,940.5,706.74,523.95
2018,6,4,14,0,921.0,108.0,5.0,32.0,916.0,662.01,491.51
2018,6,4,14,15,914.0,106.5,5.0,31.65,884.5,614.59,456.42
2018,6,4,14,30,907.0,105.0,5.0,31.3,853.0,566.41,419.82
2018,6,4,14,45,898.0,103.0,5.05,30.9,816.0,516.33,380.97
2018,6,4,15,0,889.0,101.0,5.1,30.5,779.0,466.08,340.82
2018,6,4,15,15,877.0,99.0,5.1,30.5,736.5,414.75,298.22
2018,6,4,15,30,865.0,97.0,5.1,30.5,694.0,363.96,255.22
2018,6,4,15,45,850.0,94.0,5.05,29.5,647.5,312.29,212.0
2018,6,4,16,0,835.0,91.0,5.0,28.5,601.0,255.03,164.35
2018,6,4,16,15,815.0,88.0,5.0,27.8,551.5,205.02,123.22
2018,6,4,16,30,795.0,85.0,5.0,27.1,502.0,157.23,86.69
2018,6,4,16,45,768.5,81.0,4.95,26.45,450.0,110.56,56.87
2018,6,4,17,0,742.0,77.0,4.9,25.8,398.0,67.07,39.04
2018,6,4,17,15,705.5,72.5,4.8,24.95,346.0,51.39,38.49
2018,6,4,17,30,669.0,68.0,4.7,24.1,294.0,45.35,33.53
2018,6,4,17,45,617.5,62.5,4.6,23.25,244.0,43.24,31.85
2018,6,4,18,0,566.0,57.0,4.5,22.4,194.0,41.03,29.95
2018,6,4,18,15,488.0,49.5,4.35,21.5,148.0,36.95,26.26
2018,6,4,18,30,410.0,42.0,4.2,20.6,102.0,32.69,22.2
2018,6,4,18,45,289.0,31.5,4.05,19.7,66.0,25.33,14.63
2018,6,4,19,0,168.0,21.0,3.9,18.8,30.0,16.7,0.0
2018,6,4,19,15,84.0,10.5,3.8,18.25,15.0,10.01,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.0,2.8,12.9,8.0,0.0,0.0
2018,6,5,5,0,78.0,14.0,2.9,13.0,16.0,44.64,0.0
2018,6,5,5,15,199.0,28.0,3.0,13.35,48.0,145.27,82.18
2018,6,5,5,30,320.0,42.0,3.1,13.7,80.0,233.75,184.1
2018,6,5,5,45,412.5,51.0,3.2,14.05,124.5,310.42,253.66
2018,6,5,6,0,505.0,60.0,3.3,14.4,169.0,394.43,326.63
2018,6,5,6,15,566.5,66.5,3.35,14.9,219.0,463.09,384.73
2018,6,5,6,30,628.0,73.0,3.4,15.4,269.0,535.7,443.74
2018,6,5,6,45,671.5,77.5,3.5,15.95,321.5,596.6,491.17
2018,6,5,7,0,715.0,82.0,3.6,16.5,374.0,659.27,537.15
2018,6,5,7,15,745.5,86.0,3.6,17.15,426.0,708.86,571.3
2018,6,5,7,30,776.0,90.0,3.6,17.8,478.0,762.51,607.53
2018,6,5,7,45,799.0,93.5,3.6,18.45,529.0,808.91,637.52
2018,6,5,8,0,822.0,97.0,3.6,19.1,580.0,854.3,666.16
2018,6,5,8,15,839.0,100.0,3.6,19.75,628.0,892.36,689.07
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,928.59,710.39
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,950.26,721.13
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,977.59,735.73
2018,6,5,9,15,897.5,106.5,3.45,22.3,804.0,1000.36,747.22
2018,6,5,9,30,913.0,105.0,3.4,22.9,844.0,1020.55,756.95
2018,6,5,9,45,926.5,102.5,3.4,23.5,878.5,1034.91,763.23
2018,6,5,10,0,940.0,100.0,3.4,24.1,913.0,1046.33,767.69
2018,6,5,10,15,944.0,101.0,3.45,24.55,938.5,1048.96,767.4
2018,6,5,10,30,948.0,102.0,3.5,25.0,964.0,1048.37,765.2
2018,6,5,10,45,926.0,118.5,3.5,25.45,975.0,1034.79,754.34
2018,6,5,11,0,904.0,135.0,3.5,25.9,986.0,1017.73,741.47
2018,6,5,11,15,815.0,194.0,3.55,26.2,969.0,982.97,717.95
2018,6,5,11,30,726.0,253.0,3.6,26.5,952.0,943.64,691.48
2018,6,5,11,45,642.5,309.5,3.7,26.8,930.5,899.8,659.8
2018,6,5,12,0,559.0,366.0,3.8,27.1,909.0,858.58,629.18
2018,6,5,12,15,707.5,269.0,3.85,27.25,954.0,875.81,645.2
2018,6,5,12,30,856.0,172.0,3.9,27.4,999.0,884.31,651.83
2018,6,5,12,45,894.0,145.5,4.0,27.5,1001.0,858.22,634.6
2018,6,5,13,0,932.0,119.0,4.1,27.6,1003.0,832.45,617.76
2018,6,5,13,15,928.0,118.0,4.15,27.45,985.0,793.22,591.95
2018,6,5,13,30,924.0,117.0,4.2,27.3,967.0,752.28,564.76
2018,6,5,13,45,918.0,116.5,4.3,27.2,942.0,708.9,533.56
2018,6,5,14,0,912.0,116.0,4.4,27.1,917.0,664.3,500.72
2018,6,5,14,15,904.5,114.0,4.4,26.85,885.0,616.55,464.83
2018,6,5,14,30,897.0,112.0,4.4,26.6,853.0,568.13,427.49
2018,6,5,14,45,887.5,110.5,4.4,26.3,816.0,518.66,388.41
2018,6,5,15,0,878.0,109.0,4.4,26.0,779.0,469.09,348.14
2018,6,5,15,15,865.0,107.0,4.4,26.0,736.5,417.89,305.28
2018,6,5,15,30,852.0,105.0,4.4,26.0,694.0,367.32,262.08
2018,6,5,15,45,837.0,101.5,4.35,25.25,647.5,309.42,213.46
2018,6,5,16,0,822.0,98.0,4.3,24.5,601.0,259.0,170.37
2018,6,5,16,15,802.0,94.0,4.25,23.95,551.0,208.85,128.56
2018,6,5,16,30,782.0,90.0,4.2,23.4,501.0,160.92,91.32
2018,6,5,16,45,756.0,86.0,4.15,22.9,450.0,114.93,61.32
2018,6,5,17,0,730.0,82.0,4.1,22.4,399.0,72.09,43.11
2018,6,5,17,15,693.5,77.0,4.05,21.65,347.0,49.69,37.57
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,48.29,36.57
2018,6,5,17,45,605.5,66.0,3.9,20.15,245.0,45.93,34.64
2018,6,5,18,0,554.0,60.0,3.8,19.4,195.0,43.45,32.47
2018,6,5,18,15,476.0,51.5,3.7,18.6,148.5,38.61,28.07
2018,6,5,18,30,398.0,43.0,3.6,17.8,102.0,33.51,23.22
2018,6,5,18,45,280.0,32.0,3.45,17.0,66.0,25.71,15.26
2018,6,5,19,0,162.0,21.0,3.3,16.2,30.0,16.67,0.0
2018,6,5,19,15,81.0,10.5,3.2,15.7,15.0,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,6,4,45,23.5,6.0,3.0,12.1,6.5,0.0,0.0
2018,6,6,5,0,47.0,12.0,3.0,12.2,13.0,30.3,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.5,37.5,106.48,60.01
2018,6,6,5,30,199.0,38.0,3.0,12.8,62.0,168.87,132.78
2018,6,6,5,45,230.0,43.5,3.0,13.05,84.0,198.25,162.31
2018,6,6,6,0,261.0,49.0,3.0,13.3,106.0,231.3,193.06
2018,6,6,6,15,381.5,61.5,3.0,13.8,168.5,340.07,285.59
2018,6,6,6,30,502.0,74.0,3.0,14.3,231.0,452.03,377.73
2018,6,6,6,45,338.0,63.5,2.95,14.8,177.5,340.17,285.36
2018,6,6,7,0,174.0,53.0,2.9,15.3,124.0,205.6,172.06
2018,6,6,7,15,103.0,85.0,2.9,16.0,128.5,183.22,150.93
2018,6,6,7,30,32.0,117.0,2.9,16.7,133.0,143.99,115.39
2018,6,6,7,45,104.0,157.0,2.85,17.35,217.0,260.78,211.67
2018,6,6,8,0,176.0,197.0,2.8,18.0,301.0,371.0,298.85
2018,6,6,8,15,475.0,158.5,2.8,18.8,470.0,627.95,499.09
2018,6,6,8,30,774.0,120.0,2.8,19.6,639.0,872.4,670.5
2018,6,6,8,45,810.0,118.5,2.75,20.35,692.5,917.76,695.52
2018,6,6,9,0,846.0,117.0,2.7,21.1,746.0,961.66,720.72
2018,6,6,9,15,820.5,134.5,2.8,21.65,770.5,965.24,720.55
2018,6,6,9,30,795.0,152.0,2.9,22.2,795.0,964.75,718.18
2018,6,6,9,45,820.0,149.0,2.95,22.75,836.0,988.66,731.74
2018,6,6,10,0,845.0,146.0,3.0,23.3,877.0,1009.93,743.31
2018,6,6,10,15,772.0,195.0,3.15,23.65,878.5,984.98,726.0
2018,6,6,10,30,699.0,244.0,3.3,24.0,880.0,963.06,711.07
2018,6,6,10,45,765.5,209.0,3.45,24.35,919.0,983.13,723.98
2018,6,6,11,0,832.0,174.0,3.6,24.7,958.0,995.19,731.29
2018,6,6,11,15,846.5,167.5,3.75,24.85,974.0,987.61,726.34
2018,6,6,11,30,861.0,161.0,3.9,25.0,990.0,969.34,714.47
2018,6,6,11,45,866.5,158.0,4.05,25.1,996.0,951.6,703.17
2018,6,6,12,0,872.0,155.0,4.2,25.2,1002.0,931.22,690.06
2018,6,6,12,15,868.0,156.5,4.3,25.15,997.5,903.99,672.43
2018,6,6,12,30,864.0,158.0,4.4,25.1,993.0,874.7,653.35
2018,6,6,12,45,857.0,160.5,4.55,25.05,981.5,841.92,632.07
2018,6,6,13,0,850.0,163.0,4.7,25.0,970.0,810.01,611.42
2018,6,6,13,15,846.0,161.5,4.75,24.8,952.5,771.97,586.02
2018,6,6,13,30,842.0,160.0,4.8,24.6,935.0,732.48,557.85
2018,6,6,13,45,835.5,158.5,4.85,24.4,910.5,690.04,526.92
2018,6,6,14,0,829.0,157.0,4.9,24.2,886.0,646.69,494.61
2018,6,6,14,15,819.5,155.0,4.9,23.95,854.5,600.45,459.31
2018,6,6,14,30,810.0,153.0,4.9,23.7,823.0,553.93,422.95
2018,6,6,14,45,798.0,150.5,4.9,23.45,786.0,505.71,384.39
2018,6,6,15,0,786.0,148.0,4.9,23.2,749.0,457.86,345.15
2018,6,6,15,15,771.0,145.0,4.9,23.2,707.5,409.01,303.97
2018,6,6,15,30,756.0,142.0,4.9,23.2,666.0,355.92,258.89
2018,6,6,15,45,736.5,138.0,4.85,22.55,620.0,306.82,217.05
2018,6,6,16,0,717.0,134.0,4.8,21.9,574.0,259.61,176.7
2018,6,6,16,15,691.5,130.0,4.75,21.45,525.5,213.42,138.23
2018,6,6,16,30,666.0,126.0,4.7,21.0,477.0,170.06,104.52
2018,6,6,16,45,632.5,120.5,4.7,20.55,426.5,127.92,76.7
2018,6,6,17,0,599.0,115.0,4.7,20.1,376.0,89.71,59.39
2018,6,6,17,15,555.5,107.5,4.6,19.5,325.5,72.86,58.07
2018,6,6,17,30,512.0,100.0,4.5,18.9,275.0,70.19,56.02
2018,6,6,17,45,453.0,90.5,4.4,18.3,226.5,65.04,51.67
2018,6,6,18,0,394.0,81.0,4.3,17.7,178.0,59.62,46.9
2018,6,6,18,15,316.5,68.0,4.15,17.1,134.5,51.14,39.21
2018,6,6,18,30,239.0,55.0,4.0,16.5,91.0,42.27,30.93
2018,6,6,18,45,152.5,38.0,3.85,15.9,58.0,30.94,19.73
2018,6,6,19,0,66.0,21.0,3.7,15.3,25.0,17.46,0.0
2018,6,6,19,15,33.0,10.5,3.6,14.95,12.5,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.5,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.6,13.0,23.08,0.0
2018,6,7,5,15,106.0,30.5,2.6,11.95,42.0,99.98,56.78
2018,6,7,5,30,183.0,49.0,2.6,12.3,71.0,168.48,132.58
2018,6,7,5,45,263.5,63.0,2.65,12.65,111.5,243.72,199.63
2018,6,7,6,0,344.0,77.0,2.7,13.0,152.0,318.25,264.6
2018,6,7,6,15,407.5,88.0,2.7,13.6,199.5,385.05,321.23
2018,6,7,6,30,471.0,99.0,2.7,14.2,247.0,456.71,379.75
2018,6,7,6,45,525.0,106.0,2.7,14.8,298.5,520.92,430.32
2018,6,7,7,0,579.0,113.0,2.7,15.4,350.0,593.93,485.7
2018,6,7,7,15,615.5,120.0,2.65,16.15,401.5,651.05,526.4
2018,6,7,7,30,652.0,127.0,2.6,16.9,453.0,708.83,565.56
2018,6,7,7,45,680.0,131.5,2.6,17.7,503.0,756.84,596.57
2018,6,7,8,0,708.0,136.0,2.6,18.5,553.0,804.34,626.51
2018,6,7,8,15,729.5,140.5,2.6,19.25,600.5,845.17,651.19
2018,6,7,8,30,751.0,145.0,2.6,20.0,648.0,884.61,674.49
2018,6,7,8,45,768.0,148.5,2.6,20.75,692.0,917.0,692.6
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,942.03,705.58
2018,6,7,9,15,811.0,147.5,2.6,22.3,778.0,970.42,720.6
2018,6,7,9,30,837.0,143.0,2.6,23.1,820.0,996.5,733.91
2018,6,7,9,45,863.5,134.5,2.65,23.85,858.0,1007.26,737.81
2018,6,7,10,0,890.0,126.0,2.7,24.6,896.0,1024.86,746.35
2018,6,7,10,15,895.5,128.0,2.8,25.2,922.5,1029.7,747.56
2018,6,7,10,30,901.0,130.0,2.9,25.8,949.0,1031.43,746.98
2018,6,7,10,45,904.0,131.5,3.05,26.4,968.5,1027.04,743.03
2018,6,7,11,0,907.0,133.0,3.2,27.0,988.0,1019.55,737.18
2018,6,7,11,15,908.0,134.5,3.4,27.35,1000.0,1007.07,729.27
2018,6,7,11,30,909.0,136.0,3.6,27.7,1012.0,991.63,719.44
2018,6,7,11,45,908.5,137.0,3.8,28.05,1016.0,971.5,706.5
2018,6,7,12,0,908.0,138.0,4.0,28.4,1020.0,948.73,691.77
2018,6,7,12,15,904.5,140.0,4.15,28.45,1016.5,921.75,674.72
2018,6,7,12,30,901.0,142.0,4.3,28.5,1013.0,892.55,656.08
2018,6,7,12,45,895.0,143.5,4.45,28.55,1001.5,858.8,634.23
2018,6,7,13,0,889.0,145.0,4.6,28.6,990.0,823.27,611.02
2018,6,7,13,15,886.0,144.5,4.7,28.5,973.5,786.63,587.18
2018,6,7,13,30,883.0,144.0,4.8,28.4,957.0,748.3,561.06
2018,6,7,13,45,878.0,142.0,4.9,28.25,932.5,705.86,530.76
2018,6,7,14,0,873.0,140.0,5.0,28.1,908.0,662.22,498.83
2018,6,7,14,15,866.0,137.5,5.0,27.9,877.0,615.99,463.96
2018,6,7,14,30,859.0,135.0,5.0,27.7,846.0,569.09,427.73
2018,6,7,14,45,849.5,132.0,5.05,27.5,809.0,515.94,386.15
2018,6,7,15,0,840.0,129.0,5.1,27.3,772.0,466.35,346.02
2018,6,7,15,15,826.5,126.5,5.1,27.3,730.0,415.89,303.93
2018,6,7,15,30,813.0,124.0,5.1,27.3,688.0,366.26,261.71
2018,6,7,15,45,798.0,120.0,5.1,26.55,642.5,316.02,219.28
2018,6,7,16,0,783.0,116.0,5.1,25.8,597.0,267.17,177.8
2018,6,7,16,15,764.5,111.0,5.0,25.35,548.5,218.45,137.23
2018,6,7,16,30,746.0,106.0,4.9,24.9,500.0,165.97,96.26
2018,6,7,16,45,719.0,100.5,4.85,24.4,449.0,120.23,65.96
2018,6,7,17,0,692.0,95.0,4.8,23.9,398.0,77.71,46.61
2018,6,7,17,15,654.0,89.5,4.6,23.25,346.5,58.76,45.1
2018,6,7,17,30,616.0,84.0,4.4,22.6,295.0,57.45,44.2
2018,6,7,17,45,564.0,76.5,4.2,21.95,245.0,54.32,41.63
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,50.99,38.75
2018,6,7,18,15,434.0,59.5,3.6,20.4,149.5,45.61,33.92
2018,6,7,18,30,356.0,50.0,3.2,19.5,104.0,38.37,27.24
2018,6,7,18,45,244.0,36.5,2.85,18.65,67.5,28.52,17.62
2018,6,7,19,0,132.0,23.0,2.5,17.8,31.0,18.27,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.25,15.5,10.96,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.6,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,12.8,16.0,46.26,0.0
2018,6,8,5,15,201.5,27.0,2.55,13.4,47.5,145.1,84.71
2018,6,8,5,30,321.0,40.0,2.6,14.0,79.0,232.68,183.15
2018,6,8,5,45,409.0,49.0,2.7,14.6,122.5,306.42,249.67
2018,6,8,6,0,497.0,58.0,2.8,15.2,166.0,387.42,319.47
2018,6,8,6,15,555.0,65.0,2.85,15.95,215.0,453.96,375.09
2018,6,8,6,30,613.0,72.0,2.9,16.7,264.0,524.3,431.43
2018,6,8,6,45,654.5,77.0,2.9,17.45,315.0,583.77,476.77
2018,6,8,7,0,696.0,82.0,2.9,18.2,366.0,644.93,520.43
2018,6,8,7,15,726.0,86.0,3.0,19.05,417.5,693.48,553.42
2018,6,8,7,30,756.0,90.0,3.1,19.9,469.0,746.09,588.54
2018,6,8,7,45,778.5,94.0,3.15,20.75,519.0,792.08,617.72
2018,6,8,8,0,801.0,98.0,3.2,21.6,569.0,837.09,645.59
2018,6,8,8,15,818.0,100.5,3.25,22.35,616.0,874.09,667.57
2018,6,8,8,30,835.0,103.0,3.3,23.1,663.0,909.32,688.07
2018,6,8,8,45,848.0,106.0,3.4,23.9,706.5,931.23,699.48
2018,6,8,9,0,861.0,109.0,3.5,24.7,750.0,958.87,714.79
2018,6,8,9,15,872.0,110.5,3.55,25.35,788.5,980.4,725.98
2018,6,8,9,30,883.0,112.0,3.6,26.0,827.0,999.26,735.43
2018,6,8,9,45,892.0,113.0,3.7,26.7,860.0,1012.78,741.61
2018,6,8,10,0,901.0,114.0,3.8,27.4,893.0,1023.35,745.97
2018,6,8,10,15,906.5,115.0,3.9,27.95,919.5,1027.4,746.61
2018,6,8,10,30,912.0,116.0,4.0,28.5,946.0,1028.32,745.4
2018,6,8,10,45,916.5,117.0,4.1,29.05,966.0,1025.11,741.63
2018,6,8,11,0,921.0,118.0,4.2,29.6,986.0,1018.75,735.96
2018,6,8,11,15,923.5,118.5,4.25,29.95,998.5,1006.85,727.11
2018,6,8,11,30,926.0,119.0,4.3,30.3,1011.0,991.94,716.44
2018,6,8,11,45,927.0,119.0,4.4,30.6,1016.0,972.24,703.16
2018,6,8,12,0,928.0,119.0,4.5,30.9,1021.0,949.8,688.14
2018,6,8,12,15,926.0,120.0,4.6,30.95,1018.0,923.05,670.97
2018,6,8,12,30,924.0,121.0,4.7,31.0,1015.0,893.94,652.28
2018,6,8,12,45,919.5,121.5,4.8,31.05,1003.5,860.11,630.48
2018,6,8,13,0,915.0,122.0,4.9,31.1,992.0,824.35,607.2
2018,6,8,13,15,911.5,121.0,4.95,31.0,974.5,786.23,582.18
2018,6,8,13,30,908.0,120.0,5.0,30.9,957.0,746.39,555.74
2018,6,8,13,45,902.0,119.0,5.1,30.75,932.0,703.35,525.12
2018,6,8,14,0,896.0,118.0,5.2,30.6,907.0,659.13,492.9
2018,6,8,14,15,888.5,116.0,5.2,30.4,875.5,612.2,457.7
2018,6,8,14,30,881.0,114.0,5.2,30.2,844.0,564.61,421.13
2018,6,8,14,45,871.5,112.0,5.25,30.0,807.0,515.59,382.65
2018,6,8,15,0,862.0,110.0,5.3,29.8,770.0,466.47,343.04
2018,6,8,15,15,849.5,108.0,5.3,29.8,728.5,416.31,301.38
2018,6,8,15,30,837.0,106.0,5.3,29.8,687.0,360.66,254.87
2018,6,8,15,45,822.0,102.0,5.25,29.05,641.0,309.29,211.67
2018,6,8,16,0,807.0,98.0,5.2,28.3,595.0,259.26,169.35
2018,6,8,16,15,778.0,96.0,5.15,27.8,543.0,209.86,128.8
2018,6,8,16,30,749.0,94.0,5.1,27.3,491.0,163.58,93.32
2018,6,8,16,45,723.5,89.0,5.05,26.75,440.5,118.46,63.52
2018,6,8,17,0,698.0,84.0,5.0,26.2,390.0,70.93,39.97
2018,6,8,17,15,673.5,78.0,4.85,25.5,342.5,50.13,37.32
2018,6,8,17,30,649.0,72.0,4.7,24.8,295.0,48.04,35.73
2018,6,8,17,45,601.5,66.0,4.55,24.1,246.0,45.69,33.84
2018,6,8,18,0,554.0,60.0,4.4,23.4,197.0,43.21,31.71
2018,6,8,18,15,481.5,52.0,4.05,22.55,151.5,38.8,27.78
2018,6,8,18,30,409.0,44.0,3.7,21.7,106.0,34.19,23.44
2018,6,8,18,45,295.0,33.0,3.35,20.9,69.5,26.42,15.81
2018,6,8,19,0,181.0,22.0,3.0,20.1,33.0,17.43,0.0
2018,6,8,19,15,90.5,11.0,2.9,19.55,16.5,10.48,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.3,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.5,16.0,45.7,0.0
2018,6,9,5,15,201.5,26.0,2.7,15.05,47.0,143.5,83.7
2018,6,9,5,30,320.0,39.0,2.9,15.6,78.0,231.25,181.11
2018,6,9,5,45,405.5,47.5,3.1,16.15,120.5,302.82,245.69
2018,6,9,6,0,491.0,56.0,3.3,16.7,163.0,381.47,313.61
2018,6,9,6,15,549.5,62.5,3.4,17.3,211.5,447.33,369.0
2018,6,9,6,30,608.0,69.0,3.5,17.9,260.0,517.09,425.36
2018,6,9,6,45,576.0,80.0,3.65,18.5,286.5,531.4,435.78
2018,6,9,7,0,544.0,91.0,3.8,19.1,313.0,541.78,442.42
2018,6,9,7,15,448.0,102.0,3.85,19.7,301.0,497.89,405.41
2018,6,9,7,30,352.0,113.0,3.9,20.3,289.0,437.94,355.79
2018,6,9,7,45,285.0,164.5,4.0,20.9,316.5,436.59,351.07
2018,6,9,8,0,218.0,216.0,4.1,21.5,344.0,443.92,352.37
2018,6,9,8,15,426.5,186.5,4.15,21.95,463.5,616.76,486.42
2018,6,9,8,30,635.0,157.0,4.2,22.4,583.0,790.9,613.08
2018,6,9,8,45,734.0,135.5,4.25,22.9,658.5,865.19,662.0
2018,6,9,9,0,833.0,114.0,4.3,23.4,734.0,945.98,714.86
2018,6,9,9,15,701.5,169.0,4.3,23.75,709.5,892.96,675.39
2018,6,9,9,30,570.0,224.0,4.3,24.1,685.0,827.18,627.12
2018,6,9,9,45,613.0,218.0,4.35,24.5,732.0,863.89,652.03
2018,6,9,10,0,656.0,212.0,4.4,24.9,779.0,898.65,673.96
2018,6,9,10,15,786.5,164.5,4.5,25.15,865.0,968.9,720.39
2018,6,9,10,30,917.0,117.0,4.6,25.4,951.0,1034.6,762.97
2018,6,9,10,45,790.0,183.5,4.7,25.65,913.0,976.76,723.35
2018,6,9,11,0,663.0,250.0,4.8,25.9,875.0,913.57,680.52
2018,6,9,11,15,599.0,296.5,5.0,25.95,867.0,883.14,658.53
2018,6,9,11,30,535.0,343.0,5.2,26.0,859.0,852.55,635.97
2018,6,9,11,45,592.5,322.0,5.4,26.05,896.0,867.02,648.26
2018,6,9,12,0,650.0,301.0,5.6,26.1,933.0,879.72,658.95
2018,6,9,12,15,631.0,311.5,5.65,26.05,923.5,849.79,637.62
2018,6,9,12,30,612.0,322.0,5.7,26.0,914.0,819.02,615.75
2018,6,9,12,45,499.0,370.0,5.8,25.9,849.5,747.85,563.16
2018,6,9,13,0,386.0,418.0,5.9,25.8,785.0,680.36,512.72
2018,6,9,13,15,385.5,407.0,5.95,25.6,768.0,650.82,492.1
2018,6,9,13,30,385.0,396.0,6.0,25.4,751.0,620.89,470.77
2018,6,9,13,45,355.0,395.0,6.1,25.15,715.5,579.44,440.38
2018,6,9,14,0,325.0,394.0,6.2,24.9,680.0,539.91,411.09
2018,6,9,14,15,349.0,372.0,6.2,24.6,669.5,516.55,394.09
2018,6,9,14,30,373.0,350.0,6.2,24.3,659.0,491.04,374.9
2018,6,9,14,45,445.5,301.5,6.2,23.95,654.5,459.8,351.07
2018,6,9,15,0,518.0,253.0,6.2,23.6,650.0,427.31,324.85
2018,6,9,15,15,542.0,230.0,6.2,23.6,625.5,389.49,293.02
2018,6,9,15,30,566.0,207.0,6.2,23.6,601.0,349.35,258.48
2018,6,9,15,45,546.5,197.0,6.1,22.65,556.5,304.58,221.49
2018,6,9,16,0,527.0,187.0,6.0,21.7,512.0,261.81,186.01
2018,6,9,16,15,470.5,185.0,5.95,21.15,457.5,220.41,153.49
2018,6,9,16,30,414.0,183.0,5.9,20.6,403.0,184.82,127.44
2018,6,9,16,45,490.5,145.5,5.8,20.0,380.0,139.89,91.31
2018,6,9,17,0,567.0,108.0,5.7,19.4,357.0,86.15,55.59
2018,6,9,17,15,532.5,99.5,5.55,18.85,310.0,65.95,52.2
2018,6,9,17,30,498.0,91.0,5.4,18.3,263.0,62.6,49.51
2018,6,9,17,45,448.0,81.0,5.2,17.75,216.5,57.85,45.47
2018,6,9,18,0,398.0,71.0,5.0,17.2,170.0,51.87,40.2
2018,6,9,18,15,346.0,59.0,4.8,16.65,131.0,44.03,33.11
2018,6,9,18,30,294.0,47.0,4.6,16.1,92.0,35.82,25.48
2018,6,9,18,45,212.0,34.5,4.35,15.55,61.0,26.79,16.62
2018,6,9,19,0,130.0,22.0,4.1,15.0,30.0,17.38,0.0
2018,6,9,19,15,65.0,11.0,4.05,14.6,15.0,10.48,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.0,2.7,11.25,8.0,0.0,0.0
2018,6,10,5,0,65.0,14.0,2.8,11.4,16.0,39.43,0.0
2018,6,10,5,15,177.0,28.5,2.95,11.95,47.0,136.52,80.8
2018,6,10,5,30,289.0,43.0,3.1,12.5,78.0,220.7,174.81
2018,6,10,5,45,380.5,52.0,3.2,13.1,121.0,293.98,241.26
2018,6,10,6,0,472.0,61.0,3.3,13.7,164.0,375.99,312.5
2018,6,10,6,15,532.0,68.0,3.4,14.45,212.5,442.87,369.08
2018,6,10,6,30,592.0,75.0,3.5,15.2,261.0,513.66,426.63
2018,6,10,6,45,579.5,88.5,3.55,15.95,297.5,544.15,449.49
2018,6,10,7,0,567.0,102.0,3.6,16.7,334.0,572.16,469.41
2018,6,10,7,15,577.5,115.0,3.75,17.55,378.5,615.21,500.37
2018,6,10,7,30,588.0,128.0,3.9,18.4,423.0,657.27,529.31
2018,6,10,7,45,614.5,135.5,4.0,19.25,471.5,705.53,562.06
2018,6,10,8,0,641.0,143.0,4.1,20.1,520.0,753.4,593.76
2018,6,10,8,15,660.0,150.0,4.2,20.9,566.0,793.21,619.12
2018,6,10,8,30,679.0,157.0,4.3,21.7,612.0,831.7,643.19
2018,6,10,8,45,721.0,153.5,4.4,22.55,665.0,878.41,672.56
2018,6,10,9,0,763.0,150.0,4.5,23.4,718.0,918.91,697.17
2018,6,10,9,15,815.5,134.5,4.55,23.95,770.0,960.81,723.03
2018,6,10,9,30,868.0,119.0,4.6,24.5,822.0,992.37,741.59
2018,6,10,9,45,878.5,119.0,4.6,25.1,855.0,1006.19,747.63
2018,6,10,10,0,889.0,119.0,4.6,25.7,888.0,1017.14,751.95
2018,6,10,10,15,895.0,120.0,4.6,26.15,914.5,1021.69,752.57
2018,6,10,10,30,901.0,121.0,4.6,26.6,941.0,1023.16,751.32
2018,6,10,10,45,905.5,121.5,4.65,27.0,960.5,1019.53,747.45
2018,6,10,11,0,910.0,122.0,4.7,27.4,980.0,1012.81,741.7
2018,6,10,11,15,912.0,122.5,4.75,27.7,992.0,1000.6,732.76
2018,6,10,11,30,914.0,123.0,4.8,28.0,1004.0,985.44,721.99
2018,6,10,11,45,915.0,122.5,4.8,28.3,1008.5,965.54,707.79
2018,6,10,12,0,916.0,122.0,4.8,28.6,1013.0,942.95,691.92
2018,6,10,12,15,916.0,121.0,4.85,28.7,1010.0,916.48,674.4
2018,6,10,12,30,916.0,120.0,4.9,28.8,1007.0,887.63,655.26
2018,6,10,12,45,914.5,119.0,5.0,28.9,997.0,855.27,633.96
2018,6,10,13,0,913.0,118.0,5.1,29.0,987.0,820.81,611.07
2018,6,10,13,15,908.5,117.5,5.1,28.9,969.0,782.58,585.38
2018,6,10,13,30,904.0,117.0,5.1,28.8,951.0,742.72,558.37
2018,6,10,13,45,898.0,116.5,5.15,28.7,926.5,700.37,527.74
2018,6,10,14,0,892.0,116.0,5.2,28.6,902.0,656.84,495.42
2018,6,10,14,15,884.5,114.0,5.2,28.4,871.0,610.18,460.14
2018,6,10,14,30,877.0,112.0,5.2,28.2,840.0,562.86,423.48
2018,6,10,14,45,867.5,110.0,5.2,28.0,803.5,514.1,384.81
2018,6,10,15,0,858.0,108.0,5.2,27.8,767.0,465.25,345.05
2018,6,10,15,15,845.0,106.0,5.2,27.8,725.5,415.16,303.18
2018,6,10,15,30,832.0,104.0,5.2,27.8,684.0,365.71,261.01
2018,6,10,15,45,817.0,101.0,5.2,27.1,638.5,309.31,213.74
2018,6,10,16,0,802.0,98.0,5.2,26.4,593.0,260.36,171.92
2018,6,10,16,15,781.5,94.5,5.15,25.9,544.5,211.53,131.1
2018,6,10,16,30,761.0,91.0,5.1,25.4,496.0,164.95,94.55
2018,6,10,16,45,734.0,87.0,5.05,24.85,445.5,119.85,64.28
2018,6,10,17,0,707.0,83.0,5.0,24.3,395.0,72.63,40.37
2018,6,10,17,15,670.0,78.0,4.9,23.6,344.0,49.99,37.49
2018,6,10,17,30,633.0,73.0,4.8,22.9,293.0,48.61,36.52
2018,6,10,17,45,581.5,67.5,4.7,22.25,244.0,46.7,34.99
2018,6,10,18,0,530.0,62.0,4.6,21.6,195.0,44.69,33.25
2018,6,10,18,15,455.0,54.0,4.35,20.8,150.0,40.36,29.36
2018,6,10,18,30,380.0,46.0,4.1,20.0,105.0,35.84,25.08
2018,6,10,18,45,271.0,35.0,3.85,19.2,69.5,28.16,17.52
2018,6,10,19,0,162.0,24.0,3.6,18.4,34.0,19.03,0.82
2018,6,10,19,15,84.0,12.5,3.5,17.9,17.5,11.91,0.0
2018,6,10,19,30,6.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,3.0,0.5,3.3,16.85,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,4,45,47.0,7.0,2.25,12.95,8.5,0.0,0.0
2018,6,11,5,0,94.0,14.0,2.3,13.1,17.0,51.04,0.0
2018,6,11,5,15,220.0,26.0,2.35,13.65,48.5,152.26,90.15
2018,6,11,5,30,346.0,38.0,2.4,14.2,80.0,243.05,191.23
2018,6,11,5,45,433.5,45.5,2.4,14.75,123.0,315.53,256.69
2018,6,11,6,0,521.0,53.0,2.4,15.3,166.0,395.24,325.19
2018,6,11,6,15,578.0,58.5,2.45,16.05,214.5,460.04,379.21
2018,6,11,6,30,635.0,64.0,2.5,16.8,263.0,528.61,433.9
2018,6,11,6,45,674.5,68.5,2.55,17.55,314.0,583.4,475.06
2018,6,11,7,0,714.0,73.0,2.6,18.3,365.0,643.47,517.89
2018,6,11,7,15,743.0,76.5,2.6,19.2,416.0,695.16,552.48
2018,6,11,7,30,772.0,80.0,2.6,20.1,467.0,746.88,586.01
2018,6,11,7,45,793.5,83.0,2.65,21.0,516.5,791.33,613.7
2018,6,11,8,0,815.0,86.0,2.7,21.9,566.0,834.76,640.09
2018,6,11,8,15,831.0,89.0,2.75,22.75,613.0,864.36,656.55
2018,6,11,8,30,847.0,92.0,2.8,23.6,660.0,899.63,676.76
2018,6,11,8,45,860.0,94.0,2.85,24.4,703.0,928.9,692.73
2018,6,11,9,0,873.0,96.0,2.9,25.2,746.0,955.87,707.06
2018,6,11,9,15,872.5,104.0,2.95,26.0,782.0,973.91,715.43
2018,6,11,9,30,872.0,112.0,3.0,26.8,818.0,988.79,721.82
2018,6,11,9,45,866.5,121.5,3.0,27.65,847.0,997.1,723.47
2018,6,11,10,0,861.0,131.0,3.0,28.5,876.0,1002.09,723.11
2018,6,11,10,15,868.0,132.5,3.05,29.25,903.0,1008.01,724.2
2018,6,11,10,30,875.0,134.0,3.1,30.0,930.0,1010.92,723.45
2018,6,11,10,45,880.0,134.5,3.15,30.75,950.0,1007.8,718.99
2018,6,11,11,0,885.0,135.0,3.2,31.5,970.0,1001.65,712.79
2018,6,11,11,15,888.5,135.5,3.25,31.9,983.0,991.05,704.9
2018,6,11,11,30,892.0,136.0,3.3,32.3,996.0,977.52,695.28
2018,6,11,11,45,894.0,136.5,3.3,32.75,1002.0,959.75,682.59
2018,6,11,12,0,896.0,137.0,3.3,33.2,1008.0,939.29,668.3
2018,6,11,12,15,900.0,133.5,3.35,33.4,1007.0,914.43,652.24
2018,6,11,12,30,904.0,130.0,3.4,33.6,1006.0,887.08,634.59
2018,6,11,12,45,908.5,125.5,3.45,33.8,998.0,856.83,615.02
2018,6,11,13,0,913.0,121.0,3.5,34.0,990.0,824.18,593.79
2018,6,11,13,15,909.5,120.0,3.55,34.1,972.5,786.27,569.2
2018,6,11,13,30,906.0,119.0,3.6,34.2,955.0,746.66,543.29
2018,6,11,13,45,901.5,117.5,3.65,34.25,931.0,704.4,513.71
2018,6,11,14,0,897.0,116.0,3.7,34.3,907.0,660.84,482.44
2018,6,11,14,15,890.0,114.5,3.75,34.2,876.5,614.7,448.9
2018,6,11,14,30,883.0,113.0,3.8,34.1,846.0,567.83,413.93
2018,6,11,14,45,874.0,110.5,3.85,34.05,809.5,518.64,376.28
2018,6,11,15,0,865.0,108.0,3.9,34.0,773.0,469.31,337.5
2018,6,11,15,15,853.0,105.5,3.9,34.0,731.5,418.87,296.84
2018,6,11,15,30,841.0,103.0,3.9,34.0,690.0,368.98,255.73
2018,6,11,15,45,825.5,100.5,3.95,33.45,644.5,312.39,209.73
2018,6,11,16,0,810.0,98.0,4.0,32.9,599.0,263.29,169.01
2018,6,11,16,15,778.5,97.0,4.0,32.45,546.5,214.03,129.45
2018,6,11,16,30,747.0,96.0,4.0,32.0,494.0,168.14,94.87
2018,6,11,16,45,712.5,92.0,3.95,31.6,441.0,117.74,61.31
2018,6,11,17,0,678.0,88.0,3.9,31.2,388.0,76.32,42.12
2018,6,11,17,15,659.5,81.0,3.7,30.4,342.5,52.08,38.13
2018,6,11,17,30,641.0,74.0,3.5,29.6,297.0,49.34,36.06
2018,6,11,17,45,587.5,67.5,3.3,28.85,246.5,46.65,33.94
2018,6,11,18,0,534.0,61.0,3.1,28.1,196.0,43.78,31.55
2018,6,11,18,15,459.0,54.0,2.7,26.9,151.5,40.3,28.53
2018,6,11,18,30,384.0,47.0,2.3,25.7,107.0,36.71,25.18
2018,6,11,18,45,273.5,36.5,1.9,24.5,71.5,28.42,17.35
2018,6,11,19,0,163.0,26.0,1.5,23.3,36.0,20.68,2.15
2018,6,11,19,15,84.5,14.0,1.4,22.75,19.0,13.34,0.0
2018,6,11,19,30,6.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.25,21.65,1.0,0.0,0.0
