Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,6,12,4,45,48.5,7.0,0.45,17.8,8.5,0.0,0.0
2018,6,12,5,0,97.0,14.0,0.4,18.2,17.0,52.22,0.0
2018,6,12,5,15,225.5,26.0,0.4,19.2,49.0,154.63,89.13
2018,6,12,5,30,354.0,38.0,0.4,20.2,81.0,246.9,187.62
2018,6,12,5,45,441.0,45.5,0.4,21.2,124.5,319.46,249.36
2018,6,12,6,0,528.0,53.0,0.4,22.2,168.0,399.2,313.24
2018,6,12,6,15,584.5,59.0,0.5,23.2,217.0,464.63,364.23
2018,6,12,6,30,641.0,65.0,0.6,24.2,266.0,533.79,415.7
2018,6,12,6,45,680.5,70.0,0.7,25.15,317.5,592.85,457.14
2018,6,12,7,0,720.0,75.0,0.8,26.1,369.0,650.24,495.09
2018,6,12,7,15,749.0,78.0,0.95,27.2,420.0,701.57,527.85
2018,6,12,7,30,778.0,81.0,1.1,28.3,471.0,752.9,559.7
2018,6,12,7,45,799.5,84.5,1.25,29.4,521.0,798.16,586.7
2018,6,12,8,0,821.0,88.0,1.4,30.5,571.0,842.38,612.47
2018,6,12,8,15,837.5,90.5,1.45,31.2,618.0,871.94,628.13
2018,6,12,8,30,854.0,93.0,1.5,31.9,665.0,907.23,647.4
2018,6,12,8,45,867.0,95.0,1.55,32.65,708.5,936.65,662.53
2018,6,12,9,0,880.0,97.0,1.6,33.4,752.0,963.75,676.14
2018,6,12,9,15,891.0,98.5,1.65,33.95,791.0,985.84,687.15
2018,6,12,9,30,902.0,100.0,1.7,34.5,830.0,1005.21,696.56
2018,6,12,9,45,911.0,100.5,1.75,35.0,863.5,1018.65,702.56
2018,6,12,10,0,920.0,101.0,1.8,35.5,897.0,1029.11,706.9
2018,6,12,10,15,925.0,102.5,1.95,35.85,923.5,1033.56,709.46
2018,6,12,10,30,930.0,104.0,2.1,36.2,950.0,1034.84,710.19
2018,6,12,10,45,933.0,104.5,2.2,36.55,969.0,1029.91,706.66
2018,6,12,11,0,936.0,105.0,2.3,36.9,988.0,1021.83,701.35
2018,6,12,11,15,938.0,106.0,2.45,37.1,1000.5,1010.16,694.87
2018,6,12,11,30,940.0,107.0,2.6,37.3,1013.0,995.42,686.5
2018,6,12,11,45,941.0,107.0,2.7,37.45,1018.0,975.83,674.84
2018,6,12,12,0,942.0,107.0,2.8,37.6,1023.0,953.45,661.45
2018,6,12,12,15,939.5,107.5,2.95,37.6,1019.5,925.81,645.49
2018,6,12,12,30,937.0,108.0,3.1,37.6,1016.0,895.79,627.86
2018,6,12,12,45,932.5,109.0,3.25,37.65,1005.0,862.35,607.71
2018,6,12,13,0,928.0,110.0,3.4,37.7,994.0,826.91,586.02
2018,6,12,13,15,924.5,109.5,3.5,37.55,977.0,789.05,562.72
2018,6,12,13,30,921.0,109.0,3.6,37.4,960.0,749.42,537.97
2018,6,12,13,45,915.5,108.0,3.7,37.25,935.0,706.44,509.23
2018,6,12,14,0,910.0,107.0,3.8,37.1,910.0,662.2,478.39
2018,6,12,14,15,902.0,106.0,3.9,36.85,879.0,615.43,445.13
2018,6,12,14,30,894.0,105.0,4.0,36.6,848.0,567.99,410.41
2018,6,12,14,45,884.5,103.5,4.05,36.3,811.5,518.95,373.52
2018,6,12,15,0,875.0,102.0,4.1,36.0,775.0,469.78,335.44
2018,6,12,15,15,863.5,99.5,4.1,36.0,733.5,419.12,294.82
2018,6,12,15,30,852.0,97.0,4.1,36.0,692.0,368.94,253.71
2018,6,12,15,45,836.5,94.5,4.2,35.25,646.5,318.3,212.5
2018,6,12,16,0,821.0,92.0,4.3,34.5,601.0,262.13,166.89
2018,6,12,16,15,786.5,92.5,4.25,34.0,548.0,212.92,127.6
2018,6,12,16,30,752.0,93.0,4.2,33.5,495.0,167.39,93.49
2018,6,12,16,45,725.5,88.5,4.15,33.0,444.5,122.35,63.89
2018,6,12,17,0,699.0,84.0,4.1,32.5,394.0,75.07,40.01
2018,6,12,17,15,678.5,77.5,4.0,31.75,347.5,49.53,35.77
2018,6,12,17,30,658.0,71.0,3.9,31.0,301.0,47.05,33.92
2018,6,12,17,45,609.0,65.5,3.8,30.2,251.5,45.05,32.39
2018,6,12,18,0,560.0,60.0,3.7,29.4,202.0,42.94,30.65
2018,6,12,18,15,486.0,52.5,3.35,28.3,156.0,38.95,27.22
2018,6,12,18,30,412.0,45.0,3.0,27.2,110.0,34.8,23.43
2018,6,12,18,45,301.5,35.5,2.7,26.1,74.0,28.52,17.34
2018,6,12,19,0,191.0,26.0,2.4,25.0,38.0,20.67,2.89
2018,6,12,19,15,99.5,14.0,2.35,24.3,20.0,13.34,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.6,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.2,22.9,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,21.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,13,4,45,48.5,7.0,1.5,15.95,8.5,0.0,0.0
2018,6,13,5,0,97.0,14.0,1.6,16.2,17.0,52.19,0.0
2018,6,13,5,15,227.0,26.0,1.7,16.75,49.5,155.22,90.7
2018,6,13,5,30,357.0,38.0,1.8,17.3,82.0,248.27,192.64
2018,6,13,5,45,446.0,45.5,1.9,17.9,125.5,322.04,258.16
2018,6,13,6,0,535.0,53.0,2.0,18.5,169.0,403.15,326.72
2018,6,13,6,15,593.0,58.5,2.0,19.35,218.5,469.17,380.41
2018,6,13,6,30,651.0,64.0,2.0,20.2,268.0,539.03,434.58
2018,6,13,6,45,692.0,68.5,2.0,21.05,320.0,595.54,475.52
2018,6,13,7,0,733.0,73.0,2.0,21.9,372.0,657.41,517.99
2018,6,13,7,15,762.5,76.0,2.0,22.9,423.5,709.57,551.52
2018,6,13,7,30,792.0,79.0,2.0,23.9,475.0,761.76,583.96
2018,6,13,7,45,814.5,82.0,2.0,24.9,526.0,807.7,611.06
2018,6,13,8,0,837.0,85.0,2.0,25.9,577.0,845.25,631.79
2018,6,13,8,15,853.5,87.0,2.05,26.75,624.5,882.16,652.55
2018,6,13,8,30,870.0,89.0,2.1,27.6,672.0,917.3,671.8
2018,6,13,8,45,882.5,91.0,2.15,28.45,715.5,946.64,687.04
2018,6,13,9,0,895.0,93.0,2.2,29.3,759.0,973.61,700.64
2018,6,13,9,15,903.0,95.5,2.3,29.95,797.0,994.19,711.21
2018,6,13,9,30,911.0,98.0,2.4,30.6,835.0,1011.92,720.04
2018,6,13,9,45,916.0,100.5,2.5,31.25,867.5,1023.71,725.2
2018,6,13,10,0,921.0,103.0,2.6,31.9,900.0,1032.4,728.55
2018,6,13,10,15,925.5,104.5,2.75,32.4,926.0,1036.37,729.97
2018,6,13,10,30,930.0,106.0,2.9,32.9,952.0,1037.16,729.52
2018,6,13,10,45,933.5,107.0,3.0,33.4,972.0,1033.25,725.79
2018,6,13,11,0,937.0,108.0,3.1,33.9,992.0,1026.15,720.2
2018,6,13,11,15,939.0,109.0,3.25,34.2,1004.5,1014.46,712.82
2018,6,13,11,30,941.0,110.0,3.4,34.5,1017.0,999.7,703.56
2018,6,13,11,45,941.5,110.5,3.5,34.8,1022.5,980.11,690.93
2018,6,13,12,0,942.0,111.0,3.6,35.1,1028.0,957.73,676.57
2018,6,13,12,15,941.5,111.0,3.7,35.1,1025.5,931.36,660.47
2018,6,13,12,30,941.0,111.0,3.8,35.1,1023.0,902.52,642.72
2018,6,13,12,45,938.5,111.0,3.9,35.15,1013.0,869.69,622.13
2018,6,13,13,0,936.0,111.0,4.0,35.2,1003.0,834.75,599.99
2018,6,13,13,15,932.5,110.5,4.05,35.05,985.5,796.62,575.84
2018,6,13,13,30,929.0,110.0,4.1,34.9,968.0,756.73,550.26
2018,6,13,13,45,924.0,109.0,4.15,34.75,944.0,713.78,520.95
2018,6,13,14,0,919.0,108.0,4.2,34.6,920.0,669.51,489.48
2018,6,13,14,15,912.5,106.5,4.25,34.3,889.5,622.82,455.79
2018,6,13,14,30,906.0,105.0,4.3,34.0,859.0,575.31,420.56
2018,6,13,14,45,897.0,103.5,4.3,33.75,822.5,525.96,382.82
2018,6,13,15,0,888.0,102.0,4.3,33.5,786.0,476.44,343.88
2018,6,13,15,15,876.5,99.5,4.3,33.5,744.0,425.15,302.34
2018,6,13,15,30,865.0,97.0,4.3,33.5,702.0,374.34,260.28
2018,6,13,15,45,850.0,95.0,4.35,32.6,656.5,323.58,218.58
2018,6,13,16,0,835.0,93.0,4.4,31.7,611.0,267.26,172.35
2018,6,13,16,15,815.0,90.0,4.4,31.0,561.5,217.23,131.47
2018,6,13,16,30,795.0,87.0,4.4,30.3,512.0,169.38,94.51
2018,6,13,16,45,757.0,84.5,4.4,29.65,457.0,122.76,63.79
2018,6,13,17,0,719.0,82.0,4.4,29.0,402.0,80.45,44.09
2018,6,13,17,15,693.0,76.0,4.3,28.15,353.0,48.45,35.44
2018,6,13,17,30,667.0,70.0,4.2,27.3,304.0,46.27,33.83
2018,6,13,17,45,612.5,64.0,4.1,26.45,252.0,43.82,31.9
2018,6,13,18,0,558.0,58.0,4.0,25.6,200.0,41.21,29.72
2018,6,13,18,15,471.0,52.0,3.85,24.65,153.5,38.42,27.24
2018,6,13,18,30,384.0,46.0,3.7,23.7,107.0,35.61,24.52
2018,6,13,18,45,282.0,35.0,3.55,22.75,71.5,27.94,17.2
2018,6,13,19,0,180.0,24.0,3.4,21.8,36.0,18.98,2.94
2018,6,13,19,15,95.0,13.0,3.4,21.15,19.0,12.39,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.8,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.25,14.3,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.3,14.5,17.0,48.16,0.0
2018,6,14,5,15,214.0,27.0,2.4,15.0,49.5,150.44,88.29
2018,6,14,5,30,341.0,40.0,2.5,15.5,82.0,242.08,189.48
2018,6,14,5,45,350.5,44.5,2.55,16.05,104.5,268.99,217.97
2018,6,14,6,0,360.0,49.0,2.6,16.6,127.0,295.19,243.01
2018,6,14,6,15,180.0,58.0,2.6,17.3,97.0,188.49,155.41
2018,6,14,6,30,0.0,67.0,2.6,18.0,67.0,62.74,47.22
2018,6,14,6,45,5.5,97.5,2.6,18.75,99.5,98.01,76.64
2018,6,14,7,0,11.0,128.0,2.6,19.5,132.0,133.87,105.79
2018,6,14,7,15,51.5,167.0,2.55,20.4,192.0,217.7,173.91
2018,6,14,7,30,92.0,206.0,2.5,21.3,252.0,295.81,235.2
2018,6,14,7,45,172.0,226.5,2.45,22.15,323.5,400.37,315.99
2018,6,14,8,0,252.0,247.0,2.4,23.0,395.0,510.23,397.32
2018,6,14,8,15,466.0,203.0,2.4,23.85,504.5,671.24,516.44
2018,6,14,8,30,680.0,159.0,2.4,24.7,614.0,834.7,628.53
2018,6,14,8,45,790.0,126.5,2.4,25.5,688.5,908.02,672.79
2018,6,14,9,0,900.0,94.0,2.4,26.3,763.0,979.53,715.32
2018,6,14,9,15,911.5,94.5,2.45,27.0,802.5,1001.36,725.72
2018,6,14,9,30,923.0,95.0,2.5,27.7,842.0,1020.45,734.85
2018,6,14,9,45,932.5,95.0,2.6,28.45,876.0,1034.13,740.94
2018,6,14,10,0,942.0,95.0,2.7,29.2,910.0,1044.78,745.23
2018,6,14,10,15,947.5,96.0,2.75,29.8,937.0,1049.39,745.77
2018,6,14,10,30,953.0,97.0,2.8,30.4,964.0,1050.77,744.46
2018,6,14,10,45,956.5,98.0,2.9,31.0,984.0,1046.9,740.48
2018,6,14,11,0,960.0,99.0,3.0,31.6,1004.0,1039.79,734.6
2018,6,14,11,15,962.5,99.0,3.1,32.0,1017.0,1027.48,726.16
2018,6,14,11,30,965.0,99.0,3.2,32.4,1030.0,1012.06,715.86
2018,6,14,11,45,966.0,99.0,3.3,32.85,1035.0,992.21,702.68
2018,6,14,12,0,967.0,99.0,3.4,33.3,1040.0,969.48,687.71
2018,6,14,12,15,965.0,100.0,3.55,33.35,1037.5,942.3,671.32
2018,6,14,12,30,963.0,101.0,3.7,33.4,1035.0,912.64,653.18
2018,6,14,12,45,959.5,102.0,3.85,33.5,1024.5,879.38,632.39
2018,6,14,13,0,956.0,103.0,4.0,33.6,1014.0,843.97,609.99
2018,6,14,13,15,952.5,103.0,4.1,33.45,997.0,805.68,585.83
2018,6,14,13,30,949.0,103.0,4.2,33.3,980.0,765.56,560.16
2018,6,14,13,45,944.0,102.0,4.3,33.1,955.5,721.9,530.73
2018,6,14,14,0,939.0,101.0,4.4,32.9,931.0,676.87,498.73
2018,6,14,14,15,931.5,100.5,4.45,32.55,900.0,629.65,464.44
2018,6,14,14,30,924.0,100.0,4.5,32.2,869.0,581.65,428.61
2018,6,14,14,45,914.5,98.5,4.6,31.8,832.0,531.28,390.21
2018,6,14,15,0,905.0,97.0,4.7,31.4,795.0,480.75,350.55
2018,6,14,15,15,894.0,95.0,4.7,31.4,753.0,429.28,308.34
2018,6,14,15,30,883.0,93.0,4.7,31.4,711.0,378.22,265.53
2018,6,14,15,45,867.0,91.0,4.7,30.35,664.5,326.31,222.56
2018,6,14,16,0,851.0,89.0,4.7,29.3,618.0,275.7,180.19
2018,6,14,16,15,829.5,87.0,4.6,28.65,568.0,218.55,133.31
2018,6,14,16,30,808.0,85.0,4.5,28.0,518.0,170.54,95.78
2018,6,14,16,45,780.5,81.5,4.45,27.35,465.5,123.33,63.81
2018,6,14,17,0,753.0,78.0,4.4,26.7,413.0,79.37,42.5
2018,6,14,17,15,723.5,73.5,4.25,25.95,363.0,51.62,38.48
2018,6,14,17,30,694.0,69.0,4.1,25.2,313.0,50.22,37.52
2018,6,14,17,45,646.5,63.5,3.95,24.45,262.0,43.47,31.88
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,41.25,30.01
2018,6,14,18,15,528.0,51.0,3.6,22.85,164.0,37.61,26.77
2018,6,14,18,30,457.0,44.0,3.4,22.0,117.0,33.81,23.19
2018,6,14,18,45,347.5,34.5,3.15,21.2,79.0,27.46,16.99
2018,6,14,19,0,238.0,25.0,2.9,20.4,41.0,20.78,4.44
2018,6,14,19,15,126.0,13.5,2.85,19.85,21.5,12.87,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.3,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.75,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.0,2.15,13.9,8.5,0.0,0.0
2018,6,15,5,0,81.0,14.0,2.2,14.1,17.0,45.73,0.0
2018,6,15,5,15,167.0,24.0,2.25,14.55,41.0,124.34,72.03
2018,6,15,5,30,253.0,34.0,2.3,15.0,65.0,188.7,147.56
2018,6,15,5,45,201.5,33.5,2.35,15.45,65.5,166.92,134.95
2018,6,15,6,0,150.0,33.0,2.4,15.9,66.0,141.8,116.0
2018,6,15,6,15,75.0,33.5,2.45,16.6,50.0,90.13,72.36
2018,6,15,6,30,0.0,34.0,2.5,17.3,34.0,31.55,21.14
2018,6,15,6,45,0.0,40.0,2.5,18.0,40.0,37.14,25.78
2018,6,15,7,0,0.0,46.0,2.5,18.7,46.0,42.74,30.32
2018,6,15,7,15,0.0,67.0,2.5,19.5,67.0,62.34,46.37
2018,6,15,7,30,0.0,88.0,2.5,20.3,88.0,82.1,62.27
2018,6,15,7,45,0.0,111.0,2.5,21.05,111.0,104.68,80.17
2018,6,15,8,0,0.0,134.0,2.5,21.8,134.0,127.32,97.8
2018,6,15,8,15,8.0,175.0,2.5,22.6,180.5,175.54,135.63
2018,6,15,8,30,16.0,216.0,2.5,23.4,227.0,224.3,172.95
2018,6,15,8,45,57.0,274.5,2.5,24.2,316.5,336.56,258.67
2018,6,15,9,0,98.0,333.0,2.5,25.0,406.0,439.03,333.72
2018,6,15,9,15,177.0,346.5,2.65,25.6,486.5,542.83,409.47
2018,6,15,9,30,256.0,360.0,2.8,26.2,567.0,647.19,483.24
2018,6,15,9,45,510.0,270.5,2.9,26.85,704.5,813.62,603.0
2018,6,15,10,0,764.0,181.0,3.0,27.5,842.0,967.81,705.36
2018,6,15,10,15,847.5,142.5,3.15,27.95,896.5,998.56,722.98
2018,6,15,10,30,931.0,104.0,3.3,28.4,951.0,1036.49,746.2
2018,6,15,10,45,934.5,105.0,3.4,28.8,971.0,1032.7,742.35
2018,6,15,11,0,938.0,106.0,3.5,29.2,991.0,1025.73,736.92
2018,6,15,11,15,940.0,106.5,3.6,29.45,1003.5,1013.66,728.77
2018,6,15,11,30,942.0,107.0,3.7,29.7,1016.0,998.54,718.75
2018,6,15,11,45,943.0,107.0,3.8,29.95,1021.0,979.06,705.96
2018,6,15,12,0,944.0,107.0,3.9,30.2,1026.0,956.77,691.38
2018,6,15,12,15,940.0,109.5,4.0,30.2,1023.0,929.74,674.38
2018,6,15,12,30,936.0,112.0,4.1,30.2,1020.0,900.36,655.75
2018,6,15,12,45,930.0,114.5,4.2,30.2,1009.0,867.14,634.45
2018,6,15,13,0,924.0,117.0,4.3,30.2,998.0,831.99,611.7
2018,6,15,13,15,920.0,117.0,4.4,29.95,981.0,794.38,587.66
2018,6,15,13,30,916.0,117.0,4.5,29.7,964.0,755.05,562.15
2018,6,15,13,45,910.0,116.0,4.55,29.5,939.5,711.98,531.87
2018,6,15,14,0,904.0,115.0,4.6,29.3,915.0,667.69,499.79
2018,6,15,14,15,896.5,114.0,4.7,28.95,884.5,621.5,465.94
2018,6,15,14,30,889.0,113.0,4.8,28.6,854.0,574.59,430.54
2018,6,15,14,45,879.0,111.5,4.85,28.25,817.5,525.54,392.35
2018,6,15,15,0,869.0,110.0,4.9,27.9,781.0,476.42,352.99
2018,6,15,15,15,857.0,108.0,4.9,27.9,739.5,426.23,311.27
2018,6,15,15,30,845.0,106.0,4.9,27.9,698.0,376.57,269.09
2018,6,15,15,45,828.5,103.0,5.0,26.8,651.5,319.16,221.69
2018,6,15,16,0,812.0,100.0,5.1,25.7,605.0,269.27,179.47
2018,6,15,16,15,790.5,96.0,5.1,24.9,555.0,219.29,137.7
2018,6,15,16,30,769.0,92.0,5.1,24.1,505.0,171.66,99.93
2018,6,15,16,45,743.5,88.0,5.1,23.35,455.0,126.18,68.48
2018,6,15,17,0,718.0,84.0,5.1,22.6,405.0,83.75,47.2
2018,6,15,17,15,685.5,79.0,4.95,21.8,354.5,50.48,38.19
2018,6,15,17,30,653.0,74.0,4.8,21.0,304.0,49.14,37.27
2018,6,15,17,45,607.0,67.5,4.65,20.15,254.5,46.46,35.1
2018,6,15,18,0,561.0,61.0,4.5,19.3,205.0,43.59,32.65
2018,6,15,18,15,492.5,53.5,4.3,18.65,159.5,39.65,29.07
2018,6,15,18,30,424.0,46.0,4.1,18.0,114.0,35.53,25.12
2018,6,15,18,45,319.0,36.0,3.9,17.35,77.0,28.81,18.48
2018,6,15,19,0,214.0,26.0,3.7,16.7,40.0,21.72,5.62
2018,6,15,19,15,112.5,14.0,3.6,16.35,21.0,13.34,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.0,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.65,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,2.5,12.35,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,2.5,12.4,14.0,38.2,0.0
2018,6,16,5,15,131.0,20.5,2.55,12.7,33.5,102.01,58.35
2018,6,16,5,30,195.0,29.0,2.6,13.0,53.0,151.77,119.02
2018,6,16,5,45,171.0,29.5,2.6,13.3,57.5,143.98,116.97
2018,6,16,6,0,147.0,30.0,2.6,13.6,62.0,135.36,111.68
2018,6,16,6,15,73.5,31.0,2.6,14.1,47.0,85.92,69.49
2018,6,16,6,30,0.0,32.0,2.6,14.6,32.0,29.69,19.82
2018,6,16,6,45,0.0,43.0,2.55,15.1,43.0,39.94,28.5
2018,6,16,7,0,0.0,54.0,2.5,15.6,54.0,50.2,37.04
2018,6,16,7,15,0.5,86.0,2.55,16.35,86.0,80.79,62.43
2018,6,16,7,30,1.0,118.0,2.6,17.1,118.0,113.13,88.73
2018,6,16,7,45,8.5,151.5,2.6,17.8,156.0,153.26,121.13
2018,6,16,8,0,16.0,185.0,2.6,18.5,194.0,193.89,153.23
2018,6,16,8,15,66.0,234.0,2.6,19.25,277.5,302.35,239.33
2018,6,16,8,30,116.0,283.0,2.6,20.0,361.0,416.82,326.46
2018,6,16,8,45,276.5,280.5,2.65,20.8,482.0,579.09,449.36
2018,6,16,9,0,437.0,278.0,2.7,21.6,603.0,746.12,569.08
2018,6,16,9,15,516.0,260.5,2.75,22.25,663.5,806.91,609.89
2018,6,16,9,30,595.0,243.0,2.8,22.9,724.0,872.03,653.44
2018,6,16,9,45,731.5,188.0,2.9,23.6,803.5,949.78,704.03
2018,6,16,10,0,868.0,133.0,3.0,24.3,883.0,1011.77,741.99
2018,6,16,10,15,906.5,117.0,3.05,24.75,922.0,1031.08,752.16
2018,6,16,10,30,945.0,101.0,3.1,25.2,961.0,1047.42,760.82
2018,6,16,10,45,948.5,101.5,3.2,25.7,980.5,1043.13,756.57
2018,6,16,11,0,952.0,102.0,3.3,26.2,1000.0,1035.62,750.54
2018,6,16,11,15,954.0,103.0,3.35,26.5,1013.0,1023.98,742.14
2018,6,16,11,30,956.0,104.0,3.4,26.8,1026.0,1009.22,731.86
2018,6,16,11,45,956.5,104.0,3.5,27.05,1031.0,989.1,718.68
2018,6,16,12,0,957.0,104.0,3.6,27.3,1036.0,966.15,703.69
2018,6,16,12,15,953.5,106.0,3.65,27.4,1032.5,938.85,685.94
2018,6,16,12,30,950.0,108.0,3.7,27.5,1029.0,909.15,666.56
2018,6,16,12,45,945.0,109.0,3.8,27.6,1018.0,875.06,644.44
2018,6,16,13,0,940.0,110.0,3.9,27.7,1007.0,838.97,620.81
2018,6,16,13,15,936.5,110.0,3.9,27.65,990.0,801.26,595.81
2018,6,16,13,30,933.0,110.0,3.9,27.6,973.0,761.76,569.39
2018,6,16,13,45,927.5,109.0,3.95,27.55,948.5,718.43,538.96
2018,6,16,14,0,922.0,108.0,4.0,27.5,924.0,673.8,506.23
2018,6,16,14,15,914.5,107.0,4.05,27.25,893.0,626.89,471.44
2018,6,16,14,30,907.0,106.0,4.1,27.0,862.0,579.25,435.13
2018,6,16,14,45,897.5,104.0,4.2,26.75,825.0,529.26,396.15
2018,6,16,15,0,888.0,102.0,4.3,26.5,788.0,479.14,355.91
2018,6,16,15,15,876.0,100.5,4.3,26.5,746.5,428.5,313.75
2018,6,16,15,30,864.0,99.0,4.3,26.5,705.0,378.36,271.07
2018,6,16,15,45,848.5,96.5,4.4,25.65,659.0,327.11,227.88
2018,6,16,16,0,833.0,94.0,4.5,24.8,613.0,270.38,180.07
2018,6,16,16,15,812.0,91.5,4.55,24.2,563.5,220.63,138.18
2018,6,16,16,30,791.0,89.0,4.6,23.6,514.0,173.15,100.3
2018,6,16,16,45,764.0,85.5,4.65,23.0,463.0,126.8,68.1
2018,6,16,17,0,737.0,82.0,4.7,22.4,412.0,83.65,46.34
2018,6,16,17,15,700.5,78.0,4.65,21.7,360.5,49.76,37.59
2018,6,16,17,30,664.0,74.0,4.6,21.0,309.0,49.13,37.26
2018,6,16,17,45,612.5,68.5,4.6,20.25,258.5,47.22,35.75
2018,6,16,18,0,561.0,63.0,4.6,19.5,208.0,45.21,34.04
2018,6,16,18,15,479.5,56.5,4.5,18.85,161.0,42.22,31.28
2018,6,16,18,30,398.0,50.0,4.4,18.2,114.0,39.19,28.26
2018,6,16,18,45,280.0,39.0,4.3,17.5,76.5,30.32,19.77
2018,6,16,19,0,162.0,28.0,4.2,16.8,39.0,22.22,6.37
2018,6,16,19,15,85.0,15.0,4.15,16.5,20.5,14.3,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.2,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.1,15.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,45,15.0,4.5,1.25,12.7,5.0,0.0,0.0
2018,6,17,5,0,30.0,9.0,1.2,12.8,10.0,20.55,0.0
2018,6,17,5,15,73.5,23.0,1.25,13.1,30.5,71.15,38.74
2018,6,17,5,30,117.0,37.0,1.3,13.4,51.0,115.02,88.73
2018,6,17,5,45,152.5,51.5,1.3,13.75,79.0,155.75,125.83
2018,6,17,6,0,188.0,66.0,1.3,14.1,107.0,199.38,164.27
2018,6,17,6,15,156.0,92.0,1.3,14.7,132.0,218.91,180.57
2018,6,17,6,30,124.0,118.0,1.3,15.3,157.0,223.2,183.51
2018,6,17,6,45,383.0,105.0,1.35,15.9,255.0,417.28,343.3
2018,6,17,7,0,642.0,92.0,1.4,16.5,353.0,615.3,495.16
2018,6,17,7,15,641.5,97.0,1.4,17.2,387.5,642.96,510.87
2018,6,17,7,30,641.0,102.0,1.4,17.9,422.0,668.84,526.44
2018,6,17,7,45,548.0,143.0,1.45,18.65,436.5,656.56,514.37
2018,6,17,8,0,455.0,184.0,1.5,19.4,451.0,629.74,490.39
2018,6,17,8,15,414.0,209.5,1.55,20.1,467.5,631.38,488.26
2018,6,17,8,30,373.0,235.0,1.6,20.8,484.0,629.13,483.1
2018,6,17,8,45,375.0,255.5,1.7,21.5,520.0,658.5,501.75
2018,6,17,9,0,377.0,276.0,1.8,22.2,556.0,686.2,518.73
2018,6,17,9,15,469.5,262.0,1.95,22.7,629.0,763.19,573.01
2018,6,17,9,30,562.0,248.0,2.1,23.2,702.0,840.58,625.95
2018,6,17,9,45,730.0,180.5,2.2,23.75,795.5,940.12,691.42
2018,6,17,10,0,898.0,113.0,2.3,24.3,889.0,1020.63,741.08
2018,6,17,10,15,904.0,113.5,2.45,24.7,915.5,1025.05,742.6
2018,6,17,10,30,910.0,114.0,2.6,25.1,942.0,1026.4,742.98
2018,6,17,10,45,915.5,114.5,2.75,25.45,962.5,1024.14,741.27
2018,6,17,11,0,921.0,115.0,2.9,25.8,983.0,1018.73,737.61
2018,6,17,11,15,923.0,115.5,3.0,26.05,995.5,1006.83,729.69
2018,6,17,11,30,925.0,116.0,3.1,26.3,1008.0,991.92,719.92
2018,6,17,11,45,926.0,115.5,3.25,26.55,1013.0,972.23,707.45
2018,6,17,12,0,927.0,115.0,3.4,26.8,1018.0,949.82,693.17
2018,6,17,12,15,925.0,116.5,3.5,26.85,1015.5,924.01,676.8
2018,6,17,12,30,923.0,118.0,3.6,26.9,1013.0,895.82,658.79
2018,6,17,12,45,919.0,118.5,3.7,27.0,1002.5,862.85,637.32
2018,6,17,13,0,915.0,119.0,3.8,27.1,992.0,827.91,614.37
2018,6,17,13,15,912.0,118.5,3.85,27.05,975.5,790.99,590.01
2018,6,17,13,30,909.0,118.0,3.9,27.0,959.0,752.31,564.22
2018,6,17,13,45,905.0,116.0,3.9,26.95,935.5,710.06,534.02
2018,6,17,14,0,901.0,114.0,3.9,26.9,912.0,666.45,501.83
2018,6,17,14,15,894.5,112.0,3.95,26.7,881.5,620.19,467.38
2018,6,17,14,30,888.0,110.0,4.0,26.5,851.0,573.15,431.42
2018,6,17,14,45,879.5,108.0,4.0,26.35,815.0,524.53,393.1
2018,6,17,15,0,871.0,106.0,4.0,26.2,779.0,475.7,353.59
2018,6,17,15,15,859.0,104.0,4.0,26.2,738.0,425.47,311.85
2018,6,17,15,30,847.0,102.0,4.0,26.2,697.0,375.76,269.63
2018,6,17,15,45,832.5,99.0,4.0,25.65,651.5,318.79,221.86
2018,6,17,16,0,818.0,96.0,4.0,25.1,606.0,269.19,179.33
2018,6,17,16,15,798.5,92.5,4.0,24.7,557.5,219.67,137.61
2018,6,17,16,30,779.0,89.0,4.0,24.3,509.0,172.29,99.74
2018,6,17,16,45,753.0,86.0,3.95,23.9,459.0,127.0,68.25
2018,6,17,17,0,727.0,83.0,3.9,23.5,409.0,84.81,46.93
2018,6,17,17,15,692.0,78.0,3.85,22.9,357.5,49.68,37.32
2018,6,17,17,30,657.0,73.0,3.8,22.3,306.0,48.3,36.34
2018,6,17,17,45,608.0,67.5,3.75,21.75,256.5,46.36,34.78
2018,6,17,18,0,559.0,62.0,3.7,21.2,207.0,44.32,33.02
2018,6,17,18,15,480.0,55.0,3.55,20.45,160.0,40.83,29.88
2018,6,17,18,30,401.0,48.0,3.4,19.7,113.0,37.24,26.42
2018,6,17,18,45,301.0,37.5,3.3,19.0,77.0,30.12,19.5
2018,6,17,19,0,201.0,27.0,3.2,18.3,41.0,21.4,6.27
2018,6,17,19,15,106.0,14.5,3.1,17.85,21.5,13.82,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.4,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.4,16.0,46.02,0.0
2018,6,18,5,15,199.5,27.0,0.9,14.95,47.0,143.25,81.32
2018,6,18,5,30,317.0,40.0,0.9,15.5,78.0,229.48,178.05
2018,6,18,5,45,404.0,48.5,0.9,16.0,120.5,301.74,241.86
2018,6,18,6,0,491.0,57.0,0.9,16.5,163.0,381.07,308.33
2018,6,18,6,15,549.0,64.0,0.95,17.3,211.5,447.18,361.78
2018,6,18,6,30,607.0,71.0,1.0,18.1,260.0,517.15,415.84
2018,6,18,6,45,649.0,75.5,1.05,18.9,310.5,576.07,459.24
2018,6,18,7,0,691.0,80.0,1.1,19.7,361.0,636.77,500.99
2018,6,18,7,15,720.5,84.0,1.2,20.75,411.5,684.98,532.32
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,737.1,565.56
2018,6,18,7,45,773.0,91.5,1.45,22.85,512.0,782.89,594.02
2018,6,18,8,0,796.0,95.0,1.6,23.9,562.0,827.79,621.32
2018,6,18,8,15,662.0,151.0,1.75,24.6,561.0,795.32,596.86
2018,6,18,8,30,528.0,207.0,1.9,25.3,560.0,741.12,556.71
2018,6,18,8,45,450.5,254.0,2.0,26.05,569.0,728.2,543.55
2018,6,18,9,0,373.0,301.0,2.1,26.8,578.0,696.18,517.26
2018,6,18,9,15,458.5,281.5,2.2,27.25,640.0,773.58,570.84
2018,6,18,9,30,544.0,262.0,2.3,27.7,702.0,838.08,614.13
2018,6,18,9,45,679.5,208.5,2.45,28.2,780.5,920.46,668.97
2018,6,18,10,0,815.0,155.0,2.6,28.7,859.0,991.58,713.06
2018,6,18,10,15,841.5,145.5,2.65,29.05,892.0,1005.07,719.54
2018,6,18,10,30,868.0,136.0,2.7,29.4,925.0,1007.38,719.55
2018,6,18,10,45,882.0,130.5,2.8,29.7,947.5,1007.47,718.95
2018,6,18,11,0,896.0,125.0,2.9,30.0,970.0,1004.54,716.55
2018,6,18,11,15,898.5,125.5,2.95,30.25,982.5,993.32,708.71
2018,6,18,11,30,901.0,126.0,3.0,30.5,995.0,979.16,699.15
2018,6,18,11,45,901.5,126.5,3.1,30.7,1000.0,960.3,687.18
2018,6,18,12,0,902.0,127.0,3.2,30.9,1005.0,938.79,673.53
2018,6,18,12,15,905.5,123.5,3.35,31.0,1003.5,913.74,658.15
2018,6,18,12,30,909.0,120.0,3.5,31.1,1002.0,886.23,641.03
2018,6,18,12,45,912.5,116.0,3.6,31.2,994.0,855.84,621.62
2018,6,18,13,0,916.0,112.0,3.7,31.3,986.0,823.09,600.5
2018,6,18,13,15,913.0,111.0,3.8,31.25,969.5,785.8,576.51
2018,6,18,13,30,910.0,110.0,3.9,31.2,953.0,746.75,551.06
2018,6,18,13,45,905.0,109.5,4.0,31.15,929.5,705.16,522.32
2018,6,18,14,0,900.0,109.0,4.1,31.1,906.0,662.27,491.33
2018,6,18,14,15,893.0,107.0,4.15,30.9,875.5,615.83,457.22
2018,6,18,14,30,886.0,105.0,4.2,30.7,845.0,568.65,421.65
2018,6,18,14,45,876.5,104.0,4.25,30.5,809.5,520.52,384.37
2018,6,18,15,0,867.0,103.0,4.3,30.3,774.0,472.25,345.95
2018,6,18,15,15,855.5,101.0,4.3,30.3,733.0,422.44,305.1
2018,6,18,15,30,844.0,99.0,4.3,30.3,692.0,373.11,263.74
2018,6,18,15,45,830.0,96.0,4.35,29.75,647.5,322.92,221.72
2018,6,18,16,0,816.0,93.0,4.4,29.2,603.0,267.08,175.12
2018,6,18,16,15,798.0,90.0,4.35,28.75,555.5,218.35,134.53
2018,6,18,16,30,780.0,87.0,4.3,28.3,508.0,171.58,97.57
2018,6,18,16,45,755.5,83.5,4.3,27.9,458.0,125.96,66.1
2018,6,18,17,0,731.0,80.0,4.3,27.5,408.0,83.26,44.49
2018,6,18,17,15,696.0,75.5,4.2,26.95,357.0,52.94,39.42
2018,6,18,17,30,661.0,71.0,4.1,26.4,306.0,46.76,34.38
2018,6,18,17,45,611.5,64.5,4.0,25.8,255.0,43.97,32.12
2018,6,18,18,0,562.0,58.0,3.9,25.2,204.0,40.97,29.58
2018,6,18,18,15,498.0,52.0,3.6,24.45,160.5,38.21,27.11
2018,6,18,18,30,434.0,46.0,3.3,23.7,117.0,35.38,24.39
2018,6,18,18,45,328.0,36.0,3.0,22.9,79.5,28.64,17.96
2018,6,18,19,0,222.0,26.0,2.7,22.1,42.0,21.54,6.53
2018,6,18,19,15,117.5,14.0,2.6,21.55,22.0,13.34,0.0
2018,6,18,19,30,13.0,2.0,2.5,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.4,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,19,4,45,49.5,6.5,1.3,16.15,8.0,0.0,0.0
2018,6,19,5,0,99.0,13.0,1.4,16.4,16.0,51.78,0.0
2018,6,19,5,15,226.5,25.5,1.5,16.95,48.0,153.07,85.48
2018,6,19,5,30,354.0,38.0,1.6,17.5,80.0,245.65,189.74
2018,6,19,5,45,338.5,41.5,1.65,18.0,97.0,257.96,206.57
2018,6,19,6,0,323.0,45.0,1.7,18.5,114.0,267.39,217.76
2018,6,19,6,15,161.5,54.0,1.7,19.25,88.5,171.24,139.52
2018,6,19,6,30,0.0,63.0,1.7,20.0,63.0,58.6,43.38
2018,6,19,6,45,10.5,83.0,1.75,20.8,87.5,86.09,66.35
2018,6,19,7,0,21.0,103.0,1.8,21.6,112.0,120.53,94.42
2018,6,19,7,15,17.5,131.0,1.8,22.4,139.0,140.81,109.96
2018,6,19,7,30,14.0,159.0,1.8,23.2,166.0,166.93,129.81
2018,6,19,7,45,40.0,191.5,1.8,24.05,214.5,233.7,181.97
2018,6,19,8,0,66.0,224.0,1.8,24.9,263.0,292.22,226.19
2018,6,19,8,15,166.0,246.5,1.8,25.85,355.0,420.65,323.33
2018,6,19,8,30,266.0,269.0,1.8,26.8,447.0,554.05,418.94
2018,6,19,8,45,556.0,188.0,1.85,27.7,591.0,760.47,566.19
2018,6,19,9,0,846.0,107.0,1.9,28.6,735.0,941.88,681.06
2018,6,19,9,15,873.0,101.5,1.9,29.3,779.0,971.42,694.61
2018,6,19,9,30,900.0,96.0,1.9,30.0,823.0,998.85,708.25
2018,6,19,9,45,905.5,99.0,1.95,30.7,856.0,1011.9,713.51
2018,6,19,10,0,911.0,102.0,2.0,31.4,889.0,1021.88,717.09
2018,6,19,10,15,917.5,102.5,2.05,31.85,916.0,1027.07,718.56
2018,6,19,10,30,924.0,103.0,2.1,32.3,943.0,1029.14,718.27
2018,6,19,10,45,929.5,103.0,2.15,32.75,963.5,1026.55,715.26
2018,6,19,11,0,935.0,103.0,2.2,33.2,984.0,1020.79,710.46
2018,6,19,11,15,938.0,103.0,2.3,33.45,997.5,1009.47,703.49
2018,6,19,11,30,941.0,103.0,2.4,33.7,1011.0,995.08,694.7
2018,6,19,11,45,942.0,103.5,2.45,34.0,1016.5,976.34,682.63
2018,6,19,12,0,943.0,104.0,2.5,34.3,1022.0,954.78,668.87
2018,6,19,12,15,941.5,105.0,2.65,34.4,1020.0,928.79,653.7
2018,6,19,12,30,940.0,106.0,2.8,34.5,1018.0,900.34,636.81
2018,6,19,12,45,936.0,107.0,2.9,34.6,1008.0,867.52,616.59
2018,6,19,13,0,932.0,108.0,3.0,34.7,998.0,832.65,594.86
2018,6,19,13,15,929.0,107.0,3.1,34.6,981.0,794.85,571.46
2018,6,19,13,30,926.0,106.0,3.2,34.5,964.0,755.25,546.57
2018,6,19,13,45,922.0,104.5,3.3,34.45,940.5,712.89,518.34
2018,6,19,14,0,918.0,103.0,3.4,34.4,917.0,669.13,487.58
2018,6,19,14,15,911.5,102.0,3.45,34.15,887.0,623.1,454.61
2018,6,19,14,30,905.0,101.0,3.5,33.9,857.0,576.23,420.09
2018,6,19,14,45,896.5,99.5,3.6,33.65,821.0,527.33,383.21
2018,6,19,15,0,888.0,98.0,3.7,33.4,785.0,478.18,344.99
2018,6,19,15,15,877.0,96.0,3.7,33.4,744.0,427.59,304.18
2018,6,19,15,30,866.0,94.0,3.7,33.4,703.0,377.41,262.77
2018,6,19,15,45,851.5,91.5,3.8,32.65,657.5,326.4,220.93
2018,6,19,16,0,837.0,89.0,3.9,31.9,612.0,276.53,179.52
2018,6,19,16,15,818.5,86.5,3.9,31.35,564.0,220.23,133.7
2018,6,19,16,30,800.0,84.0,3.9,30.8,516.0,172.74,96.58
2018,6,19,16,45,774.5,80.5,3.9,30.3,465.0,125.99,64.6
2018,6,19,17,0,749.0,77.0,3.9,29.8,414.0,82.27,42.53
2018,6,19,17,15,715.0,73.5,3.9,29.0,363.0,51.36,37.74
2018,6,19,17,30,681.0,70.0,3.9,28.2,312.0,46.05,33.49
2018,6,19,17,45,632.5,64.5,3.85,27.45,261.5,43.99,31.9
2018,6,19,18,0,584.0,59.0,3.8,26.7,211.0,41.81,30.09
2018,6,19,18,15,513.5,52.0,3.65,25.65,164.5,38.2,26.96
2018,6,19,18,30,443.0,45.0,3.5,24.6,118.0,34.43,23.49
2018,6,19,18,45,335.0,36.0,3.35,23.6,80.5,28.6,17.88
2018,6,19,19,0,227.0,27.0,3.2,22.6,43.0,22.51,7.37
2018,6,19,19,15,120.0,14.5,3.1,21.95,22.5,13.82,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.3,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.65,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.3,14.55,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,14.8,17.0,58.24,0.0
2018,6,20,5,15,250.0,25.0,1.55,15.35,49.5,162.7,90.37
2018,6,20,5,30,387.0,36.0,1.6,15.9,82.0,259.65,201.59
2018,6,20,5,45,387.0,39.5,1.7,16.5,104.0,281.3,226.5
2018,6,20,6,0,387.0,43.0,1.8,17.1,126.0,301.81,247.09
2018,6,20,6,15,193.5,52.5,1.85,18.05,94.0,201.41,165.24
2018,6,20,6,30,0.0,62.0,1.9,19.0,62.0,57.66,42.76
2018,6,20,6,45,0.0,81.0,1.95,19.95,81.0,76.54,58.34
2018,6,20,7,0,0.0,100.0,2.0,20.9,100.0,95.47,73.49
2018,6,20,7,15,12.0,138.5,2.05,21.9,144.5,144.6,113.11
2018,6,20,7,30,24.0,177.0,2.1,22.9,189.0,194.75,152.43
2018,6,20,7,45,180.0,193.0,2.2,23.9,297.5,367.14,289.57
2018,6,20,8,0,336.0,209.0,2.3,24.9,406.0,538.9,418.27
2018,6,20,8,15,612.0,147.0,2.35,25.85,541.5,745.23,566.6
2018,6,20,8,30,888.0,85.0,2.4,26.8,677.0,928.11,685.32
2018,6,20,8,45,901.0,86.0,2.4,27.7,721.0,957.41,698.55
2018,6,20,9,0,914.0,87.0,2.4,28.6,765.0,984.34,711.52
2018,6,20,9,15,918.0,92.0,2.45,29.4,803.0,1004.49,720.85
2018,6,20,9,30,922.0,97.0,2.5,30.2,841.0,1021.56,728.29
2018,6,20,9,45,923.5,101.5,2.55,31.0,873.0,1032.46,731.91
2018,6,20,10,0,925.0,106.0,2.6,31.8,905.0,1040.13,733.64
2018,6,20,10,15,931.5,107.0,2.7,32.25,932.5,1045.83,735.82
2018,6,20,10,30,938.0,108.0,2.8,32.7,960.0,1048.35,736.12
2018,6,20,10,45,944.0,108.0,2.9,33.15,981.5,1046.12,733.6
2018,6,20,11,0,950.0,108.0,3.0,33.6,1003.0,1040.67,729.21
2018,6,20,11,15,954.0,108.0,3.15,33.85,1017.5,1030.07,722.72
2018,6,20,11,30,958.0,108.0,3.3,34.1,1032.0,1016.33,714.32
2018,6,20,11,45,960.0,107.5,3.4,34.3,1038.0,997.18,702.33
2018,6,20,12,0,962.0,107.0,3.5,34.5,1044.0,975.15,688.55
2018,6,20,12,15,961.0,107.5,3.6,34.55,1042.0,948.65,672.32
2018,6,20,12,30,960.0,108.0,3.7,34.6,1040.0,919.63,654.41
2018,6,20,12,45,957.0,108.5,3.85,34.65,1030.0,886.56,634.02
2018,6,20,13,0,954.0,109.0,4.0,34.7,1020.0,851.34,612.02
2018,6,20,13,15,951.0,108.5,4.1,34.6,1003.0,813.22,588.01
2018,6,20,13,30,948.0,108.0,4.2,34.5,986.0,773.22,562.49
2018,6,20,13,45,943.5,106.5,4.25,34.35,962.0,729.65,533.17
2018,6,20,14,0,939.0,105.0,4.3,34.2,938.0,684.67,501.28
2018,6,20,14,15,932.5,104.0,4.35,33.95,907.5,637.72,467.36
2018,6,20,14,30,926.0,103.0,4.4,33.7,877.0,589.89,431.86
2018,6,20,14,45,918.0,101.0,4.45,33.45,840.5,539.83,393.75
2018,6,20,15,0,910.0,99.0,4.5,33.2,804.0,489.46,354.29
2018,6,20,15,15,899.0,97.0,4.5,33.2,762.0,437.78,312.42
2018,6,20,15,30,888.0,95.0,4.5,33.2,720.0,386.49,269.92
2018,6,20,15,45,874.0,92.5,4.5,32.4,674.0,334.51,227.05
2018,6,20,16,0,860.0,90.0,4.5,31.6,628.0,283.6,184.61
2018,6,20,16,15,841.5,87.0,4.45,31.0,578.5,225.73,137.37
2018,6,20,16,30,823.0,84.0,4.4,30.4,529.0,176.66,98.88
2018,6,20,16,45,798.5,80.5,4.35,29.85,477.5,128.82,65.95
2018,6,20,17,0,774.0,77.0,4.3,29.3,426.0,83.92,43.08
2018,6,20,17,15,741.0,72.5,4.2,28.5,373.5,50.62,37.2
2018,6,20,17,30,708.0,68.0,4.1,27.7,321.0,49.16,36.2
2018,6,20,17,45,662.0,63.0,4.05,26.9,270.0,42.88,31.03
2018,6,20,18,0,616.0,58.0,4.0,26.1,219.0,41.03,29.51
2018,6,20,18,15,547.0,51.5,3.8,25.1,171.5,37.8,26.69
2018,6,20,18,30,478.0,45.0,3.6,24.1,124.0,34.45,23.57
2018,6,20,18,45,368.0,36.0,3.35,23.05,85.0,28.59,17.95
2018,6,20,19,0,258.0,27.0,3.1,22.0,46.0,22.49,7.66
2018,6,20,19,15,137.0,14.5,3.05,21.35,24.0,13.82,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.7,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,20.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,4,45,64.5,6.5,1.6,13.7,8.5,0.0,0.0
2018,6,21,5,0,129.0,13.0,1.7,13.9,17.0,63.56,0.0
2018,6,21,5,15,273.5,23.5,1.75,14.45,50.5,171.3,94.07
2018,6,21,5,30,418.0,34.0,1.8,15.0,84.0,272.43,212.18
2018,6,21,5,45,447.0,40.5,1.8,15.55,116.5,314.63,253.95
2018,6,21,6,0,476.0,47.0,1.8,16.1,149.0,358.95,293.87
2018,6,21,6,15,238.0,68.5,1.85,17.0,119.5,251.32,206.71
2018,6,21,6,30,0.0,90.0,1.9,17.9,90.0,87.93,68.13
2018,6,21,6,45,4.0,111.5,2.0,18.85,113.0,112.58,88.52
2018,6,21,7,0,8.0,133.0,2.1,19.8,136.0,137.33,108.3
2018,6,21,7,15,39.5,166.0,2.15,20.75,185.0,207.21,164.74
2018,6,21,7,30,71.0,199.0,2.2,21.7,234.0,270.22,214.02
2018,6,21,7,45,255.5,198.0,2.25,22.6,344.0,450.76,355.98
2018,6,21,8,0,440.0,197.0,2.3,23.5,454.0,631.01,489.15
2018,6,21,8,15,672.0,139.5,2.35,24.45,569.0,790.52,600.55
2018,6,21,8,30,904.0,82.0,2.4,25.4,684.0,939.12,696.0
2018,6,21,8,45,915.5,83.5,2.45,26.35,728.0,967.98,709.59
2018,6,21,9,0,927.0,85.0,2.5,27.3,772.0,994.36,722.58
2018,6,21,9,15,937.5,86.0,2.6,28.0,812.0,1016.55,734.01
2018,6,21,9,30,948.0,87.0,2.7,28.7,852.0,1035.9,743.67
2018,6,21,9,45,956.5,87.5,2.8,29.45,886.5,1049.73,749.72
2018,6,21,10,0,965.0,88.0,2.9,30.2,921.0,1060.45,753.92
2018,6,21,10,15,970.0,88.5,3.0,30.8,948.0,1064.47,754.48
2018,6,21,10,30,975.0,89.0,3.1,31.4,975.0,1065.21,753.14
2018,6,21,10,45,978.0,90.0,3.15,32.0,995.5,1061.19,748.52
2018,6,21,11,0,981.0,91.0,3.2,32.6,1016.0,1053.86,742.0
2018,6,21,11,15,983.5,91.5,3.25,33.15,1029.5,1042.25,733.12
2018,6,21,11,30,986.0,92.0,3.3,33.7,1043.0,1027.43,722.36
2018,6,21,11,45,986.5,92.5,3.3,34.2,1048.5,1007.63,708.38
2018,6,21,12,0,987.0,93.0,3.3,34.7,1054.0,984.88,692.68
2018,6,21,12,15,981.5,97.0,3.4,34.9,1051.0,957.31,675.53
2018,6,21,12,30,976.0,101.0,3.5,35.1,1048.0,927.28,656.76
2018,6,21,12,45,967.5,105.5,3.55,35.3,1037.0,892.94,634.84
2018,6,21,13,0,959.0,110.0,3.6,35.5,1026.0,856.66,611.56
2018,6,21,13,15,956.0,109.5,3.65,35.45,1009.0,818.37,587.43
2018,6,21,13,30,953.0,109.0,3.7,35.4,992.0,778.21,561.82
2018,6,21,13,45,949.0,107.5,3.75,35.35,968.0,734.79,532.77
2018,6,21,14,0,945.0,106.0,3.8,35.3,944.0,689.9,501.13
