Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,15,939.0,104.5,3.85,35.1,913.5,642.56,467.26
2018,6,21,14,30,933.0,103.0,3.9,34.9,883.0,594.31,431.78
2018,6,21,14,45,925.0,100.5,3.95,34.65,846.0,543.51,393.57
2018,6,21,15,0,917.0,98.0,4.0,34.4,809.0,492.4,353.97
2018,6,21,15,15,906.0,96.0,4.0,34.4,767.0,440.4,312.21
2018,6,21,15,30,895.0,94.0,4.0,34.4,725.0,388.77,269.79
2018,6,21,15,45,882.0,91.5,4.05,33.7,679.0,336.73,227.11
2018,6,21,16,0,869.0,89.0,4.1,33.0,633.0,285.67,184.71
2018,6,21,16,15,852.5,85.0,4.1,32.5,583.5,233.93,142.28
2018,6,21,16,30,836.0,81.0,4.1,32.0,534.0,176.79,97.74
2018,6,21,16,45,813.0,78.0,4.05,31.5,482.5,128.8,64.81
2018,6,21,17,0,790.0,75.0,4.0,31.0,431.0,83.6,41.86
2018,6,21,17,15,758.0,70.5,3.85,30.2,378.5,49.07,35.62
2018,6,21,17,30,726.0,66.0,3.7,29.4,326.0,47.53,34.56
2018,6,21,17,45,680.5,61.5,3.55,28.65,274.5,45.86,33.31
2018,6,21,18,0,635.0,57.0,3.4,27.9,223.0,40.23,28.59
2018,6,21,18,15,566.5,50.0,3.05,26.7,174.5,36.52,25.42
2018,6,21,18,30,498.0,43.0,2.7,25.5,126.0,32.64,21.91
2018,6,21,18,45,386.5,34.5,2.4,24.3,86.0,27.16,16.69
2018,6,21,19,0,275.0,26.0,2.1,23.1,46.0,21.44,7.22
2018,6,21,19,15,146.5,14.0,2.05,22.45,24.0,13.34,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.8,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,15.95,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.4,16.0,51.59,0.0
2018,6,22,5,15,235.5,25.5,0.7,17.3,49.0,155.74,82.2
2018,6,22,5,30,372.0,38.0,0.7,18.2,82.0,253.66,193.67
2018,6,22,5,45,419.5,45.0,0.75,19.15,116.5,305.06,240.79
2018,6,22,6,0,467.0,52.0,0.8,20.1,151.0,359.85,287.23
2018,6,22,6,15,233.5,67.5,0.8,21.05,117.0,247.03,198.47
2018,6,22,6,30,0.0,83.0,0.8,22.0,83.0,80.12,60.44
2018,6,22,6,45,3.0,102.5,0.8,23.0,103.5,101.86,78.2
2018,6,22,7,0,6.0,122.0,0.8,24.0,124.0,123.67,95.23
2018,6,22,7,15,39.0,160.5,0.95,25.25,179.5,200.22,155.71
2018,6,22,7,30,72.0,199.0,1.1,26.5,235.0,271.06,209.51
2018,6,22,7,45,181.5,216.5,1.25,27.75,319.5,396.28,304.1
2018,6,22,8,0,291.0,234.0,1.4,29.0,404.0,528.74,399.0
2018,6,22,8,15,558.5,174.0,1.55,30.15,534.0,726.79,538.79
2018,6,22,8,30,826.0,114.0,1.7,31.3,664.0,912.15,656.23
2018,6,22,8,45,869.5,106.0,1.85,32.5,719.0,950.29,675.24
2018,6,22,9,0,913.0,98.0,2.0,33.7,774.0,995.63,699.95
2018,6,22,9,15,921.0,101.0,2.05,34.4,813.5,1017.28,709.93
2018,6,22,9,30,929.0,104.0,2.1,35.1,853.0,1036.03,718.35
2018,6,22,9,45,933.5,107.5,2.15,35.8,886.5,1048.82,723.22
2018,6,22,10,0,938.0,111.0,2.2,36.5,920.0,1058.41,726.29
2018,6,22,10,15,944.0,111.5,2.25,36.9,947.5,1063.1,727.44
2018,6,22,10,30,950.0,112.0,2.3,37.3,975.0,1064.58,726.83
2018,6,22,10,45,954.0,113.0,2.3,37.75,996.0,1061.34,722.83
2018,6,22,11,0,958.0,114.0,2.3,38.2,1017.0,1054.85,717.07
2018,6,22,11,15,960.5,115.0,2.4,38.45,1030.5,1043.68,710.34
2018,6,22,11,30,963.0,116.0,2.5,38.7,1044.0,1029.35,701.79
2018,6,22,11,45,963.5,116.0,2.55,38.95,1049.5,1009.14,689.26
2018,6,22,12,0,964.0,116.0,2.6,39.2,1055.0,986.09,675.07
2018,6,22,12,15,961.5,116.5,2.7,39.25,1051.5,958.15,658.88
2018,6,22,12,30,959.0,117.0,2.8,39.3,1048.0,927.79,641.07
2018,6,22,12,45,955.5,117.5,2.9,39.4,1037.5,894.29,621.03
2018,6,22,13,0,952.0,118.0,3.0,39.5,1027.0,858.69,599.46
2018,6,22,13,15,949.0,117.0,3.1,39.4,1010.0,820.17,576.29
2018,6,22,13,30,946.0,116.0,3.2,39.3,993.0,779.79,551.62
2018,6,22,13,45,941.0,115.0,3.25,39.25,969.0,736.37,523.12
2018,6,22,14,0,936.0,114.0,3.3,39.2,945.0,691.58,492.32
2018,6,22,14,15,928.0,112.0,3.4,38.95,912.5,643.0,458.72
2018,6,22,14,30,920.0,110.0,3.5,38.7,880.0,593.7,423.6
2018,6,22,14,45,911.0,108.5,3.55,38.45,843.0,543.8,386.83
2018,6,22,15,0,902.0,107.0,3.6,38.2,806.0,493.68,348.77
2018,6,22,15,15,890.5,104.5,3.6,38.2,764.0,441.73,307.96
2018,6,22,15,30,879.0,102.0,3.6,38.2,722.0,390.23,266.53
2018,6,22,15,45,864.0,99.5,3.7,37.45,675.5,338.32,225.0
2018,6,22,16,0,849.0,97.0,3.8,36.7,629.0,280.93,178.98
2018,6,22,16,15,828.5,94.0,3.8,36.2,579.0,229.96,138.01
2018,6,22,16,30,808.0,91.0,3.8,35.7,529.0,181.22,100.66
2018,6,22,16,45,781.0,87.0,3.8,35.15,476.5,133.46,68.47
2018,6,22,17,0,754.0,83.0,3.8,34.6,424.0,88.89,45.95
2018,6,22,17,15,718.5,78.5,3.65,33.75,371.5,55.31,40.18
2018,6,22,17,30,683.0,74.0,3.5,32.9,319.0,48.95,35.19
2018,6,22,17,45,633.0,69.0,3.35,32.05,268.0,47.43,34.1
2018,6,22,18,0,583.0,64.0,3.2,31.2,217.0,45.85,32.85
2018,6,22,18,15,510.0,56.0,2.75,29.9,169.0,41.56,29.25
2018,6,22,18,30,437.0,48.0,2.3,28.6,121.0,37.06,25.26
2018,6,22,18,45,326.0,38.0,1.9,27.3,82.5,30.4,19.08
2018,6,22,19,0,215.0,28.0,1.5,26.0,44.0,22.16,7.69
2018,6,22,19,15,113.0,15.0,1.4,25.35,23.0,14.3,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.7,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,88.0,13.0,0.5,20.9,15.0,47.16,0.0
2018,6,23,5,15,216.0,25.5,0.45,21.65,46.5,146.55,73.73
2018,6,23,5,30,344.0,38.0,0.4,22.4,78.0,239.62,179.28
2018,6,23,5,45,435.5,45.5,0.4,23.15,121.5,313.91,242.62
2018,6,23,6,0,527.0,53.0,0.4,23.9,165.0,395.66,308.07
2018,6,23,6,15,587.0,59.5,0.45,24.85,215.0,463.72,360.53
2018,6,23,6,30,647.0,66.0,0.5,25.8,265.0,535.83,413.48
2018,6,23,6,45,689.0,70.0,0.6,26.75,317.0,595.6,455.28
2018,6,23,7,0,731.0,74.0,0.7,27.7,369.0,653.92,493.54
2018,6,23,7,15,761.5,77.5,0.95,28.85,421.0,707.53,528.62
2018,6,23,7,30,792.0,81.0,1.2,30.0,473.0,761.27,562.79
2018,6,23,7,45,814.5,83.5,1.4,31.2,523.5,806.81,589.98
2018,6,23,8,0,837.0,86.0,1.6,32.4,574.0,851.37,615.97
2018,6,23,8,15,854.5,88.0,1.75,33.25,622.0,882.04,632.87
2018,6,23,8,30,872.0,90.0,1.9,34.1,670.0,918.42,653.33
2018,6,23,8,45,885.5,92.0,2.05,34.95,714.5,949.07,669.87
2018,6,23,9,0,899.0,94.0,2.2,35.8,759.0,977.4,684.86
2018,6,23,9,15,910.0,95.0,2.3,36.3,798.5,999.65,696.49
2018,6,23,9,30,921.0,96.0,2.4,36.8,838.0,1019.16,706.5
2018,6,23,9,45,930.5,96.5,2.5,37.35,872.5,1033.75,713.41
2018,6,23,10,0,940.0,97.0,2.6,37.9,907.0,1045.32,718.59
2018,6,23,10,15,945.5,98.0,2.65,38.2,934.5,1050.31,720.16
2018,6,23,10,30,951.0,99.0,2.7,38.5,962.0,1052.08,719.95
2018,6,23,10,45,955.0,99.5,2.75,38.85,982.5,1048.6,716.57
2018,6,23,11,0,959.0,100.0,2.8,39.2,1003.0,1041.87,711.4
2018,6,23,11,15,960.5,100.0,2.9,39.35,1015.0,1029.02,703.67
2018,6,23,11,30,962.0,100.0,3.0,39.5,1027.0,1013.08,694.15
2018,6,23,11,45,962.0,100.5,3.05,39.65,1032.5,993.21,681.89
2018,6,23,12,0,962.0,101.0,3.1,39.8,1038.0,970.5,667.93
2018,6,23,12,15,960.5,102.0,3.2,39.8,1036.0,944.22,652.52
2018,6,23,12,30,959.0,103.0,3.3,39.8,1034.0,915.43,635.46
2018,6,23,12,45,955.0,104.0,3.4,39.8,1023.5,882.18,615.46
2018,6,23,13,0,951.0,105.0,3.5,39.8,1013.0,846.83,593.95
2018,6,23,13,15,946.5,104.0,3.6,39.6,995.0,807.36,570.04
2018,6,23,13,30,942.0,103.0,3.7,39.4,977.0,766.15,544.68
2018,6,23,13,45,937.0,102.5,3.8,39.25,953.0,723.46,517.05
2018,6,23,14,0,932.0,102.0,3.9,39.1,929.0,679.38,486.7
2018,6,23,14,15,924.5,101.0,3.95,38.8,898.0,632.22,453.57
2018,6,23,14,30,917.0,100.0,4.0,38.5,867.0,584.28,418.95
2018,6,23,14,45,907.5,98.5,4.05,38.15,830.5,534.37,382.0
2018,6,23,15,0,898.0,97.0,4.1,37.8,794.0,484.28,343.8
2018,6,23,15,15,887.0,95.0,4.1,37.8,752.5,433.22,303.3
2018,6,23,15,30,876.0,93.0,4.1,37.8,711.0,382.54,262.17
2018,6,23,15,45,861.0,91.0,4.15,36.95,665.5,331.26,220.86
2018,6,23,16,0,846.0,89.0,4.2,36.1,620.0,281.15,179.95
2018,6,23,16,15,820.0,88.0,4.15,35.5,569.0,224.06,134.46
2018,6,23,16,30,794.0,87.0,4.1,34.9,518.0,176.52,98.06
2018,6,23,16,45,771.0,83.0,4.0,34.35,467.5,129.82,66.23
2018,6,23,17,0,748.0,79.0,3.9,33.8,417.0,85.88,43.73
2018,6,23,17,15,704.0,75.5,3.75,32.9,363.0,52.79,38.26
2018,6,23,17,30,660.0,72.0,3.6,32.0,309.0,47.34,33.99
2018,6,23,17,45,615.0,65.5,3.45,31.15,259.0,44.59,31.87
2018,6,23,18,0,570.0,59.0,3.3,30.3,209.0,41.64,29.46
2018,6,23,18,15,462.5,52.5,3.0,29.2,157.0,38.39,26.69
2018,6,23,18,30,355.0,46.0,2.7,28.1,105.0,35.06,23.66
2018,6,23,18,45,266.5,34.5,2.4,27.0,70.5,26.96,16.33
2018,6,23,19,0,178.0,23.0,2.1,25.9,36.0,18.02,5.33
2018,6,23,19,15,96.5,12.5,1.95,25.25,19.0,11.91,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.6,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.95,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,41.41,0.0
2018,6,24,5,15,182.5,25.0,1.85,19.1,43.0,130.79,64.4
2018,6,24,5,30,289.0,38.0,2.0,19.7,72.0,212.42,161.91
2018,6,24,5,45,304.5,44.0,2.15,20.3,95.0,237.5,188.59
2018,6,24,6,0,320.0,50.0,2.3,20.9,118.0,265.38,214.52
2018,6,24,6,15,160.0,50.0,2.35,21.7,84.0,176.57,142.62
2018,6,24,6,30,0.0,50.0,2.4,22.5,50.0,46.46,32.93
2018,6,24,6,45,0.0,69.0,2.45,23.3,69.0,64.2,47.45
2018,6,24,7,0,0.0,88.0,2.5,24.1,88.0,83.02,62.48
2018,6,24,7,15,10.5,130.0,2.45,24.9,135.0,134.34,103.65
2018,6,24,7,30,21.0,172.0,2.4,25.7,182.0,186.91,144.67
2018,6,24,7,45,158.5,195.5,2.35,26.45,286.5,351.73,274.64
2018,6,24,8,0,296.0,219.0,2.3,27.2,391.0,515.27,396.34
2018,6,24,8,15,531.5,171.0,2.25,27.95,512.0,692.19,524.3
2018,6,24,8,30,767.0,123.0,2.2,28.7,633.0,867.37,639.0
2018,6,24,8,45,781.0,126.5,2.2,29.4,675.5,898.01,654.06
2018,6,24,9,0,795.0,130.0,2.2,30.1,718.0,926.52,668.89
2018,6,24,9,15,810.5,131.0,2.2,30.75,757.5,951.39,681.38
2018,6,24,9,30,826.0,132.0,2.2,31.4,797.0,973.84,692.28
2018,6,24,9,45,840.0,130.5,2.2,32.05,831.0,980.67,693.36
2018,6,24,10,0,854.0,129.0,2.2,32.7,865.0,993.83,698.65
2018,6,24,10,15,861.5,130.0,2.2,33.3,892.5,1000.32,699.93
2018,6,24,10,30,869.0,131.0,2.2,33.9,920.0,1003.84,699.54
2018,6,24,10,45,874.5,132.0,2.2,34.5,941.0,1002.37,696.22
2018,6,24,11,0,880.0,133.0,2.2,35.1,962.0,997.88,691.23
2018,6,24,11,15,883.0,133.5,2.25,35.4,975.0,987.46,684.12
2018,6,24,11,30,886.0,134.0,2.3,35.7,988.0,974.13,675.37
2018,6,24,11,45,888.0,134.0,2.35,36.05,994.0,956.58,663.96
2018,6,24,12,0,890.0,134.0,2.4,36.4,1000.0,936.36,650.97
2018,6,24,12,15,888.0,135.5,2.45,36.55,998.5,911.43,635.61
2018,6,24,12,30,886.0,137.0,2.5,36.7,997.0,884.24,618.82
2018,6,24,12,45,882.5,137.5,2.6,36.85,987.5,852.81,599.63
2018,6,24,13,0,879.0,138.0,2.7,37.0,978.0,819.47,579.05
2018,6,24,13,15,875.5,137.0,2.75,36.95,961.5,783.05,556.45
2018,6,24,13,30,872.0,136.0,2.8,36.9,945.0,744.99,532.46
2018,6,24,13,45,866.5,135.0,2.9,36.85,921.5,704.07,504.92
2018,6,24,14,0,861.0,134.0,3.0,36.8,898.0,661.97,475.87
2018,6,24,14,15,853.5,132.5,3.05,36.6,868.5,617.26,444.38
2018,6,24,14,30,846.0,131.0,3.1,36.4,839.0,571.9,411.54
2018,6,24,14,45,836.0,128.5,3.15,36.2,803.0,519.88,373.23
2018,6,24,15,0,826.0,126.0,3.2,36.0,767.0,471.39,336.23
2018,6,24,15,15,813.0,123.5,3.2,36.0,726.5,421.94,297.23
2018,6,24,15,30,800.0,121.0,3.2,36.0,686.0,373.24,257.93
2018,6,24,15,45,784.0,117.5,3.35,35.2,641.0,323.77,218.37
2018,6,24,16,0,768.0,114.0,3.5,34.4,596.0,275.73,179.39
2018,6,24,16,15,747.5,110.0,3.55,33.8,548.5,228.03,141.0
2018,6,24,16,30,727.0,106.0,3.6,33.2,501.0,176.94,101.74
2018,6,24,16,45,700.0,101.0,3.7,32.6,451.0,132.13,71.14
2018,6,24,17,0,673.0,96.0,3.8,32.0,401.0,90.48,49.38
2018,6,24,17,15,637.5,90.5,3.8,31.0,351.0,58.42,43.27
2018,6,24,17,30,602.0,85.0,3.8,30.0,301.0,57.12,42.51
2018,6,24,17,45,554.0,77.5,3.85,29.05,252.0,54.02,40.13
2018,6,24,18,0,506.0,70.0,3.9,28.1,203.0,50.71,37.43
2018,6,24,18,15,437.5,60.5,3.8,27.0,158.0,45.36,32.86
2018,6,24,18,30,369.0,51.0,3.7,25.9,113.0,39.7,27.8
2018,6,24,18,45,275.0,39.0,3.6,24.85,76.5,30.19,19.16
2018,6,24,19,0,181.0,27.0,3.5,23.8,40.0,21.29,7.55
2018,6,24,19,15,95.5,14.5,3.45,23.05,21.0,13.82,0.0
2018,6,24,19,30,10.0,2.0,3.4,22.3,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.3,21.55,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.5,2.0,16.55,2.5,0.0,0.0
2018,6,25,5,0,14.0,5.0,2.1,16.7,5.0,10.28,0.0
2018,6,25,5,15,71.5,16.5,2.2,17.1,24.0,66.82,29.58
2018,6,25,5,30,129.0,28.0,2.3,17.5,43.0,117.46,88.68
2018,6,25,5,45,93.0,28.0,2.4,17.95,41.5,88.95,68.92
2018,6,25,6,0,57.0,28.0,2.5,18.4,40.0,70.22,54.16
2018,6,25,6,15,28.5,31.5,2.5,19.0,37.5,52.12,38.89
2018,6,25,6,30,0.0,35.0,2.5,19.6,35.0,32.48,21.71
2018,6,25,6,45,0.0,42.5,2.5,20.2,42.5,39.47,27.48
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,46.47,33.14
2018,6,25,7,15,0.0,70.5,2.45,21.45,70.5,65.6,48.7
2018,6,25,7,30,0.0,91.0,2.4,22.1,91.0,85.1,64.28
2018,6,25,7,45,0.5,116.0,2.4,22.8,116.5,110.17,84.07
2018,6,25,8,0,1.0,141.0,2.4,23.5,142.0,135.36,103.59
2018,6,25,8,15,2.5,155.0,2.35,24.2,157.0,150.29,114.75
2018,6,25,8,30,4.0,169.0,2.3,24.9,172.0,165.25,125.79
2018,6,25,8,45,5.0,180.5,2.25,25.65,184.0,177.25,134.35
2018,6,25,9,0,6.0,192.0,2.2,26.4,196.0,189.24,142.81
2018,6,25,9,15,7.5,205.5,2.25,27.1,211.0,203.69,153.14
2018,6,25,9,30,9.0,219.0,2.3,27.8,226.0,218.1,163.33
2018,6,25,9,45,10.5,233.5,2.3,28.5,242.0,233.44,174.08
2018,6,25,10,0,12.0,248.0,2.3,29.2,258.0,248.68,184.64
2018,6,25,10,15,15.0,273.5,2.4,29.75,286.5,276.1,204.29
2018,6,25,10,30,18.0,299.0,2.5,30.3,315.0,303.27,223.51
2018,6,25,10,45,33.5,346.5,2.6,30.85,377.5,373.9,274.16
2018,6,25,11,0,49.0,394.0,2.7,31.4,440.0,434.0,316.15
2018,6,25,11,15,227.0,377.5,2.85,31.75,595.5,601.09,437.51
2018,6,25,11,30,405.0,361.0,3.0,32.1,751.0,751.03,541.81
2018,6,25,11,45,644.5,250.0,3.1,32.45,875.0,852.82,614.11
2018,6,25,12,0,884.0,139.0,3.2,32.8,999.0,935.76,667.28
2018,6,25,12,15,887.5,136.0,3.35,32.95,998.5,911.72,651.68
2018,6,25,12,30,891.0,133.0,3.5,33.1,998.0,885.25,635.22
2018,6,25,12,45,894.5,129.0,3.65,33.2,990.5,855.53,616.63
2018,6,25,13,0,898.0,125.0,3.8,33.3,983.0,823.49,596.34
2018,6,25,13,15,895.5,124.0,3.9,33.25,967.0,787.28,573.21
2018,6,25,13,30,893.0,123.0,4.0,33.2,951.0,749.3,548.66
2018,6,25,13,45,889.0,121.0,4.05,33.15,928.0,707.83,519.88
2018,6,25,14,0,885.0,119.0,4.1,33.1,905.0,665.02,489.17
2018,6,25,14,15,879.0,117.5,4.15,32.85,876.0,620.27,456.72
2018,6,25,14,30,873.0,116.0,4.2,32.6,847.0,574.68,422.77
2018,6,25,14,45,865.0,113.5,4.25,32.35,812.0,526.63,386.1
2018,6,25,15,0,857.0,111.0,4.3,32.1,777.0,478.32,348.19
2018,6,25,15,15,845.0,109.0,4.3,32.1,736.0,428.75,307.98
2018,6,25,15,30,833.0,107.0,4.3,32.1,695.0,373.7,262.94
2018,6,25,15,45,819.5,103.5,4.25,31.4,650.5,323.35,221.29
2018,6,25,16,0,806.0,100.0,4.2,30.7,606.0,274.15,180.1
2018,6,25,16,15,789.0,96.0,4.15,30.2,558.5,225.2,139.57
2018,6,25,16,30,772.0,92.0,4.1,29.7,511.0,178.1,102.36
2018,6,25,16,45,748.0,88.0,4.0,29.25,461.5,132.37,70.47
2018,6,25,17,0,724.0,84.0,3.9,28.8,412.0,89.5,47.9
2018,6,25,17,15,692.0,79.0,3.85,28.15,361.5,50.14,36.84
2018,6,25,17,30,660.0,74.0,3.8,27.5,311.0,48.8,35.93
2018,6,25,17,45,615.0,68.0,3.7,26.85,261.5,46.51,34.13
2018,6,25,18,0,570.0,62.0,3.6,26.2,212.0,44.06,32.09
2018,6,25,18,15,503.0,54.5,3.45,25.4,166.0,40.15,28.67
2018,6,25,18,30,436.0,47.0,3.3,24.6,120.0,36.05,24.9
2018,6,25,18,45,325.0,36.5,3.1,23.8,81.0,28.87,18.19
2018,6,25,19,0,214.0,26.0,2.9,23.0,42.0,21.29,7.7
2018,6,25,19,15,114.5,14.0,2.85,22.4,22.0,13.34,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,6.5,1.65,15.1,7.5,0.0,0.0
2018,6,26,5,0,98.0,13.0,1.8,15.4,15.0,50.89,0.0
2018,6,26,5,15,232.5,24.5,1.8,16.05,46.5,151.33,70.63
2018,6,26,5,30,367.0,36.0,1.8,16.7,78.0,247.99,190.64
2018,6,26,5,45,415.0,42.5,1.85,17.35,112.0,298.42,238.91
2018,6,26,6,0,463.0,49.0,1.9,18.0,146.0,352.41,286.35
2018,6,26,6,15,231.5,61.5,1.9,18.95,110.0,237.14,193.74
2018,6,26,6,30,0.0,74.0,1.9,19.9,74.0,70.38,53.11
2018,6,26,6,45,1.0,93.5,1.85,20.8,94.0,90.71,69.84
2018,6,26,7,0,2.0,113.0,1.8,21.7,114.0,110.99,85.95
2018,6,26,7,15,13.5,146.5,1.8,22.7,153.0,154.68,120.82
2018,6,26,7,30,25.0,180.0,1.8,23.7,192.0,199.06,155.26
2018,6,26,7,45,32.0,203.0,1.75,24.7,220.5,240.55,186.35
2018,6,26,8,0,39.0,226.0,1.7,25.7,249.0,271.09,208.33
2018,6,26,8,15,159.5,239.0,1.8,26.65,343.5,406.03,311.68
2018,6,26,8,30,280.0,252.0,1.9,27.6,438.0,547.16,414.07
2018,6,26,8,45,473.0,219.5,1.95,28.5,558.0,710.34,529.03
2018,6,26,9,0,666.0,187.0,2.0,29.4,678.0,871.22,634.8
2018,6,26,9,15,796.5,141.0,2.1,30.2,759.0,948.51,680.65
2018,6,26,9,30,927.0,95.0,2.2,31.0,840.0,1023.49,724.66
2018,6,26,9,45,932.5,97.5,2.35,31.8,873.5,1036.5,730.06
2018,6,26,10,0,938.0,100.0,2.5,32.6,907.0,1046.38,734.18
2018,6,26,10,15,943.5,101.0,2.6,33.2,934.5,1051.45,735.49
2018,6,26,10,30,949.0,102.0,2.7,33.8,962.0,1053.31,734.94
2018,6,26,10,45,952.5,103.0,2.85,34.4,983.0,1049.93,731.77
2018,6,26,11,0,956.0,104.0,3.0,35.0,1004.0,1043.32,726.68
2018,6,26,11,15,958.5,104.5,3.15,35.25,1017.5,1032.02,719.8
2018,6,26,11,30,961.0,105.0,3.3,35.5,1031.0,1017.58,711.01
2018,6,26,11,45,962.0,105.5,3.45,35.75,1037.0,998.69,699.45
2018,6,26,12,0,963.0,106.0,3.6,36.0,1043.0,976.91,686.05
2018,6,26,12,15,963.5,105.0,3.75,36.0,1041.5,950.53,670.38
2018,6,26,12,30,964.0,104.0,3.9,36.0,1040.0,921.56,652.95
2018,6,26,12,45,964.0,102.5,4.05,35.95,1031.0,889.26,633.33
2018,6,26,13,0,964.0,101.0,4.2,35.9,1022.0,854.61,611.98
2018,6,26,13,15,961.0,100.5,4.3,35.7,1005.5,816.35,588.17
2018,6,26,13,30,958.0,100.0,4.4,35.5,989.0,776.19,562.81
2018,6,26,13,45,953.0,99.5,4.5,35.35,965.0,732.92,534.28
2018,6,26,14,0,948.0,99.0,4.6,35.2,941.0,688.23,502.75
2018,6,26,14,15,941.5,98.0,4.65,34.85,910.5,641.01,468.9
2018,6,26,14,30,935.0,97.0,4.7,34.5,880.0,592.88,433.49
2018,6,26,14,45,927.0,95.5,4.7,34.15,844.0,542.9,395.58
2018,6,26,15,0,919.0,94.0,4.7,33.8,808.0,492.56,356.29
2018,6,26,15,15,908.5,92.0,4.7,33.8,766.5,440.68,314.31
2018,6,26,15,30,898.0,90.0,4.7,33.8,725.0,389.11,271.63
2018,6,26,15,45,885.0,88.0,4.7,32.85,679.5,337.32,229.03
2018,6,26,16,0,872.0,86.0,4.7,31.9,634.0,286.47,186.64
2018,6,26,16,15,855.5,83.0,4.6,31.3,585.0,235.31,144.26
2018,6,26,16,30,839.0,80.0,4.5,30.7,536.0,178.69,99.67
2018,6,26,16,45,816.0,76.5,4.45,30.05,484.5,130.05,65.76
2018,6,26,17,0,793.0,73.0,4.4,29.4,433.0,84.17,41.69
2018,6,26,17,15,762.0,69.0,4.3,28.65,380.5,47.8,34.79
2018,6,26,17,30,731.0,65.0,4.2,27.9,328.0,46.61,34.01
2018,6,26,17,45,688.5,60.0,4.05,27.1,277.0,44.48,32.37
2018,6,26,18,0,646.0,55.0,3.9,26.3,226.0,42.26,30.54
2018,6,26,18,15,562.5,50.0,3.7,25.35,176.0,36.41,25.49
2018,6,26,18,30,479.0,45.0,3.5,24.4,126.0,34.29,23.43
2018,6,26,18,45,317.5,35.0,3.25,23.45,81.5,27.43,17.04
2018,6,26,19,0,156.0,25.0,3.0,22.5,37.0,19.62,6.75
2018,6,26,19,15,88.5,13.5,2.95,21.85,19.5,12.87,0.0
2018,6,26,19,30,21.0,2.0,2.9,21.2,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,20.55,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,27,4,45,40.5,5.5,2.25,14.3,6.5,0.0,0.0
2018,6,27,5,0,81.0,11.0,2.3,14.4,13.0,42.23,0.0
2018,6,27,5,15,192.0,21.5,2.3,14.85,39.5,130.18,57.55
2018,6,27,5,30,303.0,32.0,2.3,15.3,66.0,212.27,163.93
2018,6,27,5,45,368.0,37.5,2.25,15.75,99.5,266.67,215.41
2018,6,27,6,0,433.0,43.0,2.2,16.2,133.0,326.68,268.29
2018,6,27,6,15,216.5,45.5,2.15,17.0,90.5,205.09,169.36
2018,6,27,6,30,0.0,48.0,2.1,17.8,48.0,44.6,32.02
2018,6,27,6,45,0.0,61.0,2.05,18.55,61.0,56.72,42.16
2018,6,27,7,0,0.0,74.0,2.0,19.3,74.0,68.87,52.01
2018,6,27,7,15,1.5,105.0,2.0,20.3,105.5,101.01,78.06
2018,6,27,7,30,3.0,136.0,2.0,21.3,137.0,133.62,103.86
2018,6,27,7,45,15.5,175.0,1.95,22.25,183.5,184.2,143.72
2018,6,27,8,0,28.0,214.0,1.9,23.2,230.0,247.65,192.37
2018,6,27,8,15,282.0,188.5,1.95,24.15,374.0,471.72,368.27
2018,6,27,8,30,536.0,163.0,2.0,25.1,518.0,704.01,536.5
2018,6,27,8,45,731.5,125.0,2.05,26.1,644.0,848.89,630.3
2018,6,27,9,0,927.0,87.0,2.1,27.1,770.0,995.26,720.94
2018,6,27,9,15,928.5,92.5,2.25,27.8,807.5,1014.01,729.49
2018,6,27,9,30,930.0,98.0,2.4,28.5,845.0,1029.6,737.38
2018,6,27,9,45,926.5,106.0,2.55,29.2,876.5,1039.71,741.86
2018,6,27,10,0,923.0,114.0,2.7,29.9,908.0,1046.38,744.27
2018,6,27,10,15,928.5,116.0,2.9,30.3,936.0,1052.31,747.67
2018,6,27,10,30,934.0,118.0,3.1,30.7,964.0,1055.03,749.07
2018,6,27,10,45,937.0,119.5,3.3,31.15,984.5,1051.54,746.45
2018,6,27,11,0,940.0,121.0,3.5,31.6,1005.0,1044.83,741.87
2018,6,27,11,15,942.0,122.0,3.65,31.75,1018.5,1033.48,734.92
2018,6,27,11,30,944.0,123.0,3.8,31.9,1032.0,1019.05,726.06
2018,6,27,11,45,944.5,123.5,3.95,32.1,1038.0,999.75,713.95
2018,6,27,12,0,945.0,124.0,4.1,32.3,1044.0,977.64,700.04
2018,6,27,12,15,946.0,123.0,4.25,32.25,1042.5,951.93,684.44
2018,6,27,12,30,947.0,122.0,4.4,32.2,1041.0,923.68,667.09
2018,6,27,12,45,947.0,120.5,4.5,32.15,1032.5,891.72,646.93
2018,6,27,13,0,947.0,119.0,4.6,32.1,1024.0,857.48,625.11
2018,6,27,13,15,943.0,118.5,4.65,31.85,1006.5,818.92,600.48
2018,6,27,13,30,939.0,118.0,4.7,31.6,989.0,778.57,574.55
2018,6,27,13,45,932.5,117.0,4.75,31.35,964.0,734.47,544.55
2018,6,27,14,0,926.0,116.0,4.8,31.1,939.0,689.14,512.19
2018,6,27,14,15,919.5,114.5,4.8,30.75,908.5,642.32,477.95
2018,6,27,14,30,913.0,113.0,4.8,30.4,878.0,594.65,442.15
2018,6,27,14,45,904.5,111.0,4.85,30.1,841.5,544.9,403.87
2018,6,27,15,0,896.0,109.0,4.9,29.8,805.0,494.89,364.26
2018,6,27,15,15,884.5,106.5,4.9,29.8,763.0,443.2,321.84
2018,6,27,15,30,873.0,104.0,4.9,29.8,721.0,391.94,278.83
2018,6,27,15,45,859.0,101.5,4.9,28.8,675.5,340.55,236.07
2018,6,27,16,0,845.0,99.0,4.9,27.8,630.0,283.63,188.6
2018,6,27,16,15,826.5,94.0,4.9,27.1,579.5,231.56,145.09
2018,6,27,16,30,808.0,89.0,4.9,26.4,529.0,181.51,105.05
2018,6,27,16,45,784.0,85.0,4.9,25.65,477.5,133.9,71.33
2018,6,27,17,0,760.0,81.0,4.9,24.9,426.0,89.17,47.34
2018,6,27,17,15,730.5,77.0,4.8,24.0,375.5,54.02,40.85
2018,6,27,17,30,701.0,73.0,4.7,23.1,325.0,48.15,36.07
2018,6,27,17,45,656.5,66.5,4.65,22.25,273.5,45.42,33.88
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,42.49,31.41
2018,6,27,18,15,544.5,53.5,4.45,20.55,174.5,39.34,28.6
2018,6,27,18,30,477.0,47.0,4.3,19.7,127.0,36.09,25.49
2018,6,27,18,45,371.0,37.5,4.15,18.85,87.5,29.85,19.46
2018,6,27,19,0,265.0,28.0,4.0,18.0,48.0,23.32,9.4
2018,6,27,19,15,141.0,15.5,3.95,17.55,25.5,14.77,0.0
2018,6,27,19,30,17.0,3.0,3.9,17.1,3.0,0.0,0.0
2018,6,27,19,45,8.5,1.5,3.8,16.6,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.0,6.0,3.15,14.05,7.0,0.0,0.0
2018,6,28,5,0,70.0,12.0,3.2,14.2,14.0,38.81,0.0
2018,6,28,5,15,189.0,24.5,3.3,14.7,43.0,131.37,54.78
2018,6,28,5,30,308.0,37.0,3.4,15.2,72.0,219.52,169.61
2018,6,28,5,45,401.0,46.0,3.55,15.7,114.5,294.27,238.21
2018,6,28,6,0,494.0,55.0,3.7,16.2,157.0,376.93,310.02
2018,6,28,6,15,555.5,61.0,3.7,16.8,205.5,443.85,366.79
2018,6,28,6,30,617.0,67.0,3.7,17.4,254.0,514.92,424.62
2018,6,28,6,45,660.5,71.0,3.75,18.05,305.0,574.53,471.14
2018,6,28,7,0,704.0,75.0,3.8,18.7,356.0,632.68,513.51
2018,6,28,7,15,733.5,78.5,3.8,19.4,406.5,684.63,549.57
2018,6,28,7,30,763.0,82.0,3.8,20.1,457.0,736.7,584.67
2018,6,28,7,45,785.5,85.0,3.75,20.75,506.5,782.07,613.87
2018,6,28,8,0,808.0,88.0,3.7,21.4,556.0,826.54,641.74
2018,6,28,8,15,825.5,90.0,3.75,22.05,603.0,856.54,659.36
2018,6,28,8,30,843.0,92.0,3.8,22.7,650.0,892.39,680.93
2018,6,28,8,45,857.0,94.0,3.85,23.4,693.5,923.09,698.51
2018,6,28,9,0,871.0,96.0,3.9,24.1,737.0,951.58,714.45
2018,6,28,9,15,882.5,97.0,3.95,24.6,776.5,974.1,726.83
2018,6,28,9,30,894.0,98.0,4.0,25.1,816.0,993.99,737.48
2018,6,28,9,45,903.5,98.5,4.1,25.6,850.0,1008.57,744.94
2018,6,28,10,0,913.0,99.0,4.2,26.1,884.0,1020.22,750.57
2018,6,28,10,15,919.5,100.0,4.25,26.5,912.0,1026.38,752.69
2018,6,28,10,30,926.0,101.0,4.3,26.9,940.0,1029.39,752.89
2018,6,28,10,45,931.5,102.0,4.35,27.25,962.0,1028.24,750.65
2018,6,28,11,0,937.0,103.0,4.4,27.6,984.0,1023.87,746.46
2018,6,28,11,15,939.5,103.5,4.5,27.8,997.5,1012.91,738.8
2018,6,28,11,30,942.0,104.0,4.6,28.0,1011.0,998.86,729.18
2018,6,28,11,45,943.5,104.5,4.65,28.25,1017.5,980.89,716.87
2018,6,28,12,0,945.0,105.0,4.7,28.5,1024.0,960.04,702.72
2018,6,28,12,15,945.0,104.5,4.8,28.6,1022.5,934.21,686.08
2018,6,28,12,30,945.0,104.0,4.9,28.7,1021.0,905.85,667.68
2018,6,28,12,45,943.0,104.0,4.95,28.8,1012.0,873.88,646.43
2018,6,28,13,0,941.0,104.0,5.0,28.9,1003.0,839.72,623.58
2018,6,28,13,15,938.0,103.5,5.1,28.85,986.5,802.28,598.96
2018,6,28,13,30,935.0,103.0,5.2,28.8,970.0,762.99,572.79
2018,6,28,13,45,930.5,101.5,5.25,28.7,946.5,720.12,542.97
2018,6,28,14,0,926.0,100.0,5.3,28.6,923.0,675.84,510.29
2018,6,28,14,15,920.0,98.5,5.3,28.4,893.0,629.45,475.33
2018,6,28,14,30,914.0,97.0,5.3,28.2,863.0,582.15,438.81
2018,6,28,14,45,905.5,95.5,5.35,27.95,827.0,532.9,400.07
2018,6,28,15,0,897.0,94.0,5.4,27.7,791.0,483.37,360.02
2018,6,28,15,15,886.0,92.0,5.4,27.7,750.0,432.35,317.4
2018,6,28,15,30,875.0,90.0,5.4,27.7,709.0,381.71,274.18
2018,6,28,15,45,862.0,87.5,5.3,27.1,664.0,330.64,230.53
2018,6,28,16,0,849.0,85.0,5.2,26.5,619.0,280.55,187.31
2018,6,28,16,15,831.5,82.0,5.1,26.05,570.5,230.33,144.65
2018,6,28,16,30,814.0,79.0,5.0,25.6,522.0,174.74,99.81
2018,6,28,16,45,789.5,76.0,4.9,25.2,471.0,127.55,66.14
2018,6,28,17,0,765.0,73.0,4.8,24.8,420.0,83.26,42.39
2018,6,28,17,15,734.0,69.0,4.75,24.1,369.0,47.67,35.39
2018,6,28,17,30,703.0,65.0,4.7,23.4,318.0,46.49,34.6
2018,6,28,17,45,657.5,60.5,4.6,22.75,268.0,44.79,33.27
2018,6,28,18,0,612.0,56.0,4.5,22.1,218.0,39.24,28.5
2018,6,28,18,15,542.5,50.0,4.35,21.3,171.0,36.34,25.92
2018,6,28,18,30,473.0,44.0,4.2,20.5,124.0,33.36,23.06
2018,6,28,18,45,363.5,35.5,4.05,19.75,85.0,27.93,17.78
2018,6,28,19,0,254.0,27.0,3.9,19.0,46.0,22.29,8.71
2018,6,28,19,15,135.0,14.5,3.85,18.45,24.0,13.82,0.0
2018,6,28,19,30,16.0,2.0,3.8,17.9,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.3,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.0,6.0,2.05,13.85,7.0,0.0,0.0
2018,6,29,5,0,86.0,12.0,2.1,14.0,14.0,44.99,0.0
2018,6,29,5,15,215.0,23.5,2.0,14.5,43.5,140.85,54.85
2018,6,29,5,30,344.0,35.0,1.9,15.0,73.0,234.77,180.58
2018,6,29,5,45,396.5,43.0,1.85,15.5,108.5,288.12,231.94
2018,6,29,6,0,449.0,51.0,1.8,16.0,144.0,345.73,282.66
2018,6,29,6,15,244.0,80.0,1.7,16.85,132.5,256.82,210.92
2018,6,29,6,30,39.0,109.0,1.6,17.7,121.0,144.73,116.03
2018,6,29,6,45,213.0,116.0,1.5,18.55,199.0,295.41,241.81
2018,6,29,7,0,387.0,123.0,1.4,19.4,277.0,452.87,365.42
2018,6,29,7,15,581.5,101.5,1.4,20.45,368.5,597.61,473.33
2018,6,29,7,30,776.0,80.0,1.4,21.5,460.0,744.35,573.58
2018,6,29,7,45,806.5,80.5,1.4,22.6,512.5,793.81,601.84
2018,6,29,8,0,837.0,81.0,1.4,23.7,565.0,835.55,625.03
2018,6,29,8,15,854.0,83.5,1.55,24.75,613.0,874.02,647.48
2018,6,29,8,30,871.0,86.0,1.7,25.8,661.0,910.78,668.47
2018,6,29,8,45,884.5,87.0,1.85,26.85,705.0,940.52,684.63
2018,6,29,9,0,898.0,88.0,2.0,27.9,749.0,967.99,699.2
2018,6,29,9,15,904.5,91.5,2.25,28.85,787.5,989.02,710.91
2018,6,29,9,30,911.0,95.0,2.5,29.8,826.0,1007.14,720.7
2018,6,29,9,45,914.5,99.0,2.75,30.75,859.0,1019.84,726.95
2018,6,29,10,0,918.0,103.0,3.0,31.7,892.0,1029.38,731.18
2018,6,29,10,15,924.0,104.0,3.2,32.2,919.5,1035.01,733.86
2018,6,29,10,30,930.0,105.0,3.4,32.7,947.0,1037.49,734.63
2018,6,29,10,45,935.0,105.5,3.6,33.2,968.0,1035.27,732.48
2018,6,29,11,0,940.0,106.0,3.8,33.7,989.0,1029.85,728.39
2018,6,29,11,15,942.0,106.0,3.9,33.9,1002.0,1017.86,720.43
2018,6,29,11,30,944.0,106.0,4.0,34.1,1015.0,1002.8,710.64
2018,6,29,11,45,945.0,106.5,4.15,34.35,1021.0,984.32,698.86
2018,6,29,12,0,946.0,107.0,4.3,34.6,1027.0,962.99,685.27
2018,6,29,12,15,944.0,108.0,4.4,34.6,1025.0,936.75,668.93
2018,6,29,12,30,942.0,109.0,4.5,34.6,1023.0,908.05,650.94
2018,6,29,12,45,937.5,110.5,4.6,34.65,1013.0,875.43,630.15
2018,6,29,13,0,933.0,112.0,4.7,34.7,1003.0,840.75,607.87
2018,6,29,13,15,929.0,111.5,4.75,34.6,986.0,802.78,583.47
2018,6,29,13,30,925.0,111.0,4.8,34.5,969.0,763.05,557.73
2018,6,29,13,45,920.5,109.5,4.85,34.35,945.5,720.51,528.95
2018,6,29,14,0,916.0,108.0,4.9,34.2,922.0,676.59,497.64
2018,6,29,14,15,909.0,106.5,4.9,34.0,891.5,629.99,463.57
2018,6,29,14,30,902.0,105.0,4.9,33.8,861.0,582.58,428.06
2018,6,29,14,45,892.5,103.5,4.95,33.6,824.5,533.33,390.39
2018,6,29,15,0,883.0,102.0,5.0,33.4,788.0,483.89,351.52
2018,6,29,15,15,871.5,100.0,5.0,33.4,747.0,433.28,310.43
2018,6,29,15,30,860.0,98.0,5.0,33.4,706.0,383.1,268.78
2018,6,29,15,45,846.0,94.5,4.95,32.7,660.5,331.61,226.21
2018,6,29,16,0,832.0,91.0,4.9,32.0,615.0,281.2,184.08
2018,6,29,16,15,814.0,88.5,4.85,31.5,567.0,225.11,138.09
2018,6,29,16,30,796.0,86.0,4.8,31.0,519.0,177.71,100.63
2018,6,29,16,45,772.0,82.0,4.75,30.5,468.5,130.66,67.77
2018,6,29,17,0,748.0,78.0,4.7,30.0,418.0,86.46,44.37
2018,6,29,17,15,716.5,73.5,4.5,29.3,367.0,51.14,37.49
2018,6,29,17,30,685.0,69.0,4.3,28.6,316.0,49.72,36.53
2018,6,29,17,45,641.0,64.0,4.1,27.9,266.5,43.41,31.34
2018,6,29,18,0,597.0,59.0,3.9,27.2,217.0,41.62,29.87
2018,6,29,18,15,529.5,52.0,3.5,26.25,170.0,38.01,26.75
2018,6,29,18,30,462.0,45.0,3.1,25.3,123.0,34.23,23.3
2018,6,29,18,45,358.0,36.0,2.7,24.35,84.5,28.4,17.77
2018,6,29,19,0,254.0,27.0,2.3,23.4,46.0,22.29,8.48
2018,6,29,19,15,135.5,14.5,2.2,22.8,24.0,13.82,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,0.95,17.95,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.0,18.3,14.0,52.29,0.0
2018,6,30,5,15,240.5,22.5,1.2,19.2,44.0,150.39,52.34
2018,6,30,5,30,376.0,33.0,1.4,20.1,74.0,247.83,186.08
2018,6,30,5,45,463.5,40.0,1.6,21.0,117.0,319.63,251.2
2018,6,30,6,0,551.0,47.0,1.8,21.9,160.0,398.98,317.82
2018,6,30,6,15,607.0,52.0,1.65,22.85,208.5,463.23,369.22
2018,6,30,6,30,663.0,57.0,1.5,23.8,257.0,528.12,418.32
2018,6,30,6,45,701.0,61.5,1.35,24.8,308.0,586.66,458.84
2018,6,30,7,0,739.0,66.0,1.2,25.8,359.0,646.6,497.37
2018,6,30,7,15,767.0,69.0,1.0,26.9,410.0,697.95,527.0
2018,6,30,7,30,795.0,72.0,0.8,28.0,461.0,749.31,554.74
2018,6,30,7,45,816.0,75.0,0.6,29.15,511.0,787.43,571.85
2018,6,30,8,0,837.0,78.0,0.4,30.3,561.0,831.44,591.55
2018,6,30,8,15,852.5,80.5,0.55,31.05,608.5,868.64,613.35
2018,6,30,8,30,868.0,83.0,0.7,31.8,656.0,904.06,633.93
2018,6,30,8,45,879.5,85.0,0.85,32.55,699.0,933.12,650.41
2018,6,30,9,0,891.0,87.0,1.0,33.3,742.0,959.81,665.38
2018,6,30,9,15,901.0,88.5,1.1,33.9,781.0,981.92,677.05
2018,6,30,9,30,911.0,90.0,1.2,34.5,820.0,1001.31,687.12
2018,6,30,9,45,919.0,90.5,1.25,35.1,853.5,1014.72,692.83
2018,6,30,10,0,927.0,91.0,1.3,35.7,887.0,1025.15,696.91
2018,6,30,10,15,932.5,92.0,1.45,36.1,914.5,1030.53,700.28
2018,6,30,10,30,938.0,93.0,1.6,36.5,942.0,1032.74,701.8
2018,6,30,10,45,941.0,94.5,1.7,36.9,962.5,1029.78,699.58
2018,6,30,11,0,944.0,96.0,1.8,37.3,983.0,1023.6,695.55
2018,6,30,11,15,945.5,96.5,1.95,37.5,995.5,1011.78,689.4
2018,6,30,11,30,947.0,97.0,2.1,37.7,1008.0,996.88,681.36
2018,6,30,11,45,947.5,97.5,2.25,37.9,1014.0,978.07,670.87
2018,6,30,12,0,948.0,98.0,2.4,38.1,1020.0,956.4,658.55
2018,6,30,12,15,946.0,99.0,2.6,38.15,1018.0,930.28,644.15
2018,6,30,12,30,944.0,100.0,2.8,38.2,1016.0,901.68,627.95
2018,6,30,12,45,939.0,101.5,2.95,38.25,1005.5,868.72,608.38
2018,6,30,13,0,934.0,103.0,3.1,38.3,995.0,833.71,587.26
2018,6,30,13,15,930.5,102.5,3.25,38.15,978.5,796.19,564.69
2018,6,30,13,30,927.0,102.0,3.4,38.0,962.0,756.85,540.58
2018,6,30,13,45,922.0,101.5,3.55,37.9,939.0,714.84,513.49
2018,6,30,14,0,917.0,101.0,3.7,37.8,916.0,671.46,483.57
2018,6,30,14,15,910.0,100.0,3.8,37.55,886.0,625.29,451.04
2018,6,30,14,30,903.0,99.0,3.9,37.3,856.0,578.31,416.97
2018,6,30,14,45,894.5,97.5,4.0,37.05,820.5,529.54,380.61
2018,6,30,15,0,886.0,96.0,4.1,36.8,785.0,480.5,342.94
2018,6,30,15,15,874.5,94.0,4.1,36.8,744.0,429.78,302.57
2018,6,30,15,30,863.0,92.0,4.1,36.8,703.0,379.49,261.61
2018,6,30,15,45,847.0,90.5,4.15,36.05,657.5,328.87,220.58
2018,6,30,16,0,831.0,89.0,4.2,35.3,612.0,279.51,180.05
2018,6,30,16,15,810.0,87.0,4.2,34.75,563.5,223.23,134.81
2018,6,30,16,30,789.0,85.0,4.2,34.2,515.0,175.96,98.15
2018,6,30,16,45,764.0,81.5,4.2,33.7,464.5,129.54,66.24
2018,6,30,17,0,739.0,78.0,4.2,33.2,414.0,86.06,43.64
2018,6,30,17,15,706.0,74.0,4.1,32.4,363.5,51.49,37.26
2018,6,30,17,30,673.0,70.0,4.0,31.6,313.0,45.8,32.77
2018,6,30,17,45,627.0,64.5,3.9,30.8,263.0,43.76,31.22
2018,6,30,18,0,581.0,59.0,3.8,30.0,213.0,41.58,29.45
2018,6,30,18,15,512.0,52.0,3.55,28.95,166.5,37.97,26.38
2018,6,30,18,30,443.0,45.0,3.3,27.9,120.0,34.2,22.98
2018,6,30,18,45,334.0,35.5,3.05,26.8,81.5,27.9,17.14
2018,6,30,19,0,225.0,26.0,2.8,25.7,43.0,21.27,7.69
2018,6,30,19,15,120.0,14.0,2.7,25.0,22.5,13.34,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.3,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.8,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.0,11.0,34.76,0.0
2018,7,1,5,15,170.0,22.5,1.65,19.6,38.0,118.62,35.6
2018,7,1,5,30,275.0,35.0,1.8,20.2,65.0,200.7,150.27
2018,7,1,5,45,297.0,41.0,1.95,20.8,88.5,232.35,183.19
2018,7,1,6,0,319.0,47.0,2.1,21.4,112.0,265.14,213.2
2018,7,1,6,15,159.5,50.5,2.15,22.2,83.0,164.45,132.37
2018,7,1,6,30,0.0,54.0,2.2,23.0,54.0,50.19,35.93
2018,7,1,6,45,0.0,72.5,2.25,23.75,72.5,67.87,50.37
2018,7,1,7,0,0.0,91.0,2.3,24.5,91.0,86.26,65.02
2018,7,1,7,15,19.0,131.5,2.25,25.4,141.0,142.77,110.48
2018,7,1,7,30,38.0,172.0,2.2,26.3,191.0,211.48,164.08
2018,7,1,7,45,60.0,200.5,2.2,27.15,233.5,261.52,201.99
2018,7,1,8,0,82.0,229.0,2.2,28.0,276.0,312.37,239.58
2018,7,1,8,15,100.0,259.0,2.25,28.7,321.5,361.98,275.38
2018,7,1,8,30,118.0,289.0,2.3,29.4,367.0,425.88,320.6
2018,7,1,8,45,352.0,248.5,2.35,30.15,502.5,613.27,458.86
