Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,30,805.0,110.0,3.7,36.1,618.0,294.91,192.73
2018,8,19,15,45,723.0,120.0,3.65,35.3,550.0,235.53,147.49
2018,8,19,16,0,641.0,130.0,3.6,34.5,482.0,189.37,114.17
2018,8,19,16,15,587.0,128.5,3.5,33.85,426.5,146.02,85.23
2018,8,19,16,30,533.0,127.0,3.4,33.2,371.0,109.96,67.4
2018,8,19,16,45,555.0,108.0,3.35,32.55,334.5,71.33,53.6
2018,8,19,17,0,577.0,89.0,3.3,31.9,298.0,59.98,44.5
2018,8,19,17,15,512.5,81.5,3.1,30.85,245.0,57.1,42.38
2018,8,19,17,30,448.0,74.0,2.9,29.8,192.0,54.09,39.98
2018,8,19,17,45,427.0,59.5,2.7,28.7,151.5,44.63,31.97
2018,8,19,18,0,406.0,45.0,2.5,27.6,111.0,34.54,23.22
2018,8,19,18,15,316.5,34.0,2.4,26.65,74.0,27.04,16.13
2018,8,19,18,30,227.0,23.0,2.3,25.7,37.0,19.08,0.21
2018,8,19,18,45,113.5,11.5,2.25,24.75,18.5,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,33.0,4.0,1.35,16.05,4.0,0.0,0.0
2018,8,20,5,30,66.0,8.0,1.5,16.5,8.0,34.67,0.0
2018,8,20,5,45,196.5,20.0,1.65,16.95,36.0,128.88,0.0
2018,8,20,6,0,327.0,32.0,1.8,17.4,64.0,231.77,171.64
2018,8,20,6,15,385.0,39.5,1.8,18.1,100.0,287.15,228.63
2018,8,20,6,30,443.0,47.0,1.8,18.8,136.0,347.03,281.1
2018,8,20,6,45,221.5,62.0,1.8,19.45,106.5,236.63,192.88
2018,8,20,7,0,0.0,77.0,1.8,20.1,77.0,73.89,55.96
2018,8,20,7,15,0.0,87.5,1.85,21.15,87.5,83.68,63.93
2018,8,20,7,30,0.0,98.0,1.9,22.2,98.0,93.56,71.56
2018,8,20,7,45,3.0,119.5,1.9,23.25,121.0,117.41,90.38
2018,8,20,8,0,6.0,141.0,1.9,24.3,144.0,141.35,108.82
2018,8,20,8,15,10.5,163.5,1.95,25.2,169.5,167.64,128.87
2018,8,20,8,30,15.0,186.0,2.0,26.1,195.0,194.01,148.59
2018,8,20,8,45,27.5,213.0,2.05,27.0,230.5,243.38,185.76
2018,8,20,9,0,40.0,240.0,2.1,27.9,266.0,282.74,214.51
2018,8,20,9,15,131.0,281.5,2.2,28.6,375.5,423.74,320.03
2018,8,20,9,30,222.0,323.0,2.3,29.3,485.0,552.68,412.09
2018,8,20,9,45,492.5,245.5,2.4,30.0,628.5,746.81,550.84
2018,8,20,10,0,763.0,168.0,2.5,30.7,772.0,917.27,663.24
2018,8,20,10,15,813.0,152.0,2.65,31.25,816.5,945.27,678.52
2018,8,20,10,30,863.0,136.0,2.8,31.8,861.0,962.37,688.05
2018,8,20,10,45,843.0,152.0,2.9,32.3,875.0,959.47,684.7
2018,8,20,11,0,823.0,168.0,3.0,32.8,889.0,945.56,674.57
2018,8,20,11,15,843.5,158.5,3.1,33.15,908.0,940.12,670.47
2018,8,20,11,30,864.0,149.0,3.2,33.5,927.0,925.16,660.27
2018,8,20,11,45,879.5,141.0,3.3,33.85,938.0,911.09,650.76
2018,8,20,12,0,895.0,133.0,3.4,34.2,949.0,893.74,639.18
2018,8,20,12,15,892.5,134.0,3.5,34.25,946.5,866.54,621.99
2018,8,20,12,30,890.0,135.0,3.6,34.3,944.0,836.85,603.14
2018,8,20,12,45,862.5,148.0,3.65,34.35,925.0,796.37,576.78
2018,8,20,13,0,835.0,161.0,3.7,34.4,906.0,756.85,550.31
2018,8,20,13,15,802.5,174.5,3.75,34.25,879.5,711.79,518.89
2018,8,20,13,30,770.0,188.0,3.8,34.1,853.0,667.11,487.21
2018,8,20,13,45,794.0,170.5,3.85,33.95,839.0,630.54,461.37
2018,8,20,14,0,818.0,153.0,3.9,33.8,825.0,590.58,432.25
2018,8,20,14,15,812.5,148.5,3.9,33.45,794.0,543.24,396.94
2018,8,20,14,30,807.0,144.0,3.9,33.1,763.0,495.22,360.11
2018,8,20,14,45,782.0,144.0,3.95,32.8,719.5,442.4,318.87
2018,8,20,15,0,757.0,144.0,4.0,32.5,676.0,386.37,274.4
2018,8,20,15,15,718.0,144.0,4.0,32.5,623.5,332.06,230.4
2018,8,20,15,30,679.0,144.0,4.0,32.5,571.0,281.35,189.06
2018,8,20,15,45,685.5,130.0,4.0,31.5,532.0,232.78,148.99
2018,8,20,16,0,692.0,116.0,4.0,30.5,493.0,183.55,109.54
2018,8,20,16,15,658.5,111.0,3.95,29.75,441.5,136.79,77.11
2018,8,20,16,30,625.0,106.0,3.9,29.0,390.0,93.84,54.63
2018,8,20,16,45,520.5,104.0,3.9,28.3,320.5,68.33,52.11
2018,8,20,17,0,416.0,102.0,3.9,27.6,251.0,70.56,54.3
2018,8,20,17,15,271.0,91.0,3.75,26.6,182.0,64.24,49.24
2018,8,20,17,30,126.0,80.0,3.6,25.6,113.0,66.21,51.03
2018,8,20,17,45,114.0,64.5,3.5,24.65,89.0,54.07,40.56
2018,8,20,18,0,102.0,49.0,3.4,23.7,65.0,39.49,27.77
2018,8,20,18,15,88.5,33.5,3.3,22.9,43.5,27.5,16.63
2018,8,20,18,30,75.0,18.0,3.2,22.1,22.0,15.12,0.0
2018,8,20,18,45,37.5,9.0,3.1,21.35,11.0,8.58,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.0,1.55,15.6,3.0,0.0,0.0
2018,8,21,5,30,57.0,6.0,1.7,15.9,6.0,28.99,0.0
2018,8,21,5,45,139.0,13.5,1.85,16.2,24.0,94.85,0.0
2018,8,21,6,0,221.0,21.0,2.0,16.5,42.0,163.9,120.03
2018,8,21,6,15,225.5,31.0,1.95,17.0,64.0,187.68,149.73
2018,8,21,6,30,230.0,41.0,1.9,17.5,86.0,205.09,167.4
2018,8,21,6,45,115.0,40.5,1.85,18.0,63.0,126.29,102.59
2018,8,21,7,0,0.0,40.0,1.8,18.5,40.0,37.14,25.71
2018,8,21,7,15,0.0,54.5,1.7,19.15,54.5,50.66,37.0
2018,8,21,7,30,0.0,69.0,1.6,19.8,69.0,64.2,48.04
2018,8,21,7,45,29.0,71.5,1.55,20.45,85.5,92.66,72.27
2018,8,21,8,0,58.0,74.0,1.5,21.1,102.0,126.85,100.73
2018,8,21,8,15,32.0,109.0,1.45,21.9,124.5,135.38,105.77
2018,8,21,8,30,6.0,144.0,1.4,22.7,147.0,142.73,109.76
2018,8,21,8,45,4.0,157.5,1.4,23.55,159.5,154.07,117.85
2018,8,21,9,0,2.0,171.0,1.4,24.4,172.0,165.29,125.72
2018,8,21,9,15,27.0,209.0,1.5,25.1,228.5,235.57,179.99
2018,8,21,9,30,52.0,247.0,1.6,25.8,285.0,298.01,226.74
2018,8,21,9,45,93.5,304.0,1.65,26.5,376.0,396.19,298.75
2018,8,21,10,0,135.0,361.0,1.7,27.2,467.0,506.3,376.28
2018,8,21,10,15,392.5,295.0,1.85,27.7,620.5,698.38,515.29
2018,8,21,10,30,650.0,229.0,2.0,28.2,774.0,869.96,633.21
2018,8,21,10,45,764.5,181.5,2.1,28.75,838.5,914.45,659.4
2018,8,21,11,0,879.0,134.0,2.2,29.3,903.0,953.89,683.15
2018,8,21,11,15,848.5,154.0,2.35,29.65,906.0,938.14,672.7
2018,8,21,11,30,818.0,174.0,2.5,30.0,909.0,912.88,656.61
2018,8,21,11,45,804.5,182.5,2.65,30.35,909.5,888.98,641.37
2018,8,21,12,0,791.0,191.0,2.8,30.7,910.0,862.8,624.49
2018,8,21,12,15,826.5,171.0,2.9,30.9,921.0,848.31,615.3
2018,8,21,12,30,862.0,151.0,3.0,31.1,932.0,826.61,601.24
2018,8,21,12,45,844.0,158.5,3.1,31.35,916.5,791.65,578.21
2018,8,21,13,0,826.0,166.0,3.2,31.6,901.0,752.39,551.28
2018,8,21,13,15,839.0,155.5,3.25,31.6,889.5,717.4,527.14
2018,8,21,13,30,852.0,145.0,3.3,31.6,878.0,679.67,500.48
2018,8,21,13,45,807.0,161.5,3.35,31.65,840.0,627.94,462.53
2018,8,21,14,0,762.0,178.0,3.4,31.7,802.0,575.3,423.4
2018,8,21,14,15,776.5,163.5,3.45,31.5,778.0,534.96,392.99
2018,8,21,14,30,791.0,149.0,3.5,31.3,754.0,489.24,357.6
2018,8,21,14,45,787.0,140.5,3.55,31.1,717.0,438.67,317.55
2018,8,21,15,0,783.0,132.0,3.6,30.9,680.0,387.69,276.06
2018,8,21,15,15,760.5,127.5,3.6,30.9,632.0,334.12,231.85
2018,8,21,15,30,738.0,123.0,3.6,30.9,584.0,277.13,184.84
2018,8,21,15,45,685.5,126.0,3.6,30.15,528.0,226.88,144.98
2018,8,21,16,0,633.0,129.0,3.6,29.4,472.0,182.17,111.33
2018,8,21,16,15,615.5,118.0,3.6,28.8,424.5,135.47,78.44
2018,8,21,16,30,598.0,107.0,3.6,28.2,377.0,90.92,54.29
2018,8,21,16,45,581.5,94.5,3.55,27.6,330.0,61.44,46.47
2018,8,21,17,0,565.0,82.0,3.5,27.0,283.0,54.9,41.19
2018,8,21,17,15,531.5,73.5,3.45,26.0,237.5,51.05,38.13
2018,8,21,17,30,498.0,65.0,3.4,25.0,192.0,46.91,34.68
2018,8,21,17,45,433.5,55.5,3.35,24.05,147.5,41.56,29.98
2018,8,21,18,0,369.0,46.0,3.3,23.1,103.0,35.92,24.78
2018,8,21,18,15,254.5,33.5,3.25,22.25,65.5,26.1,15.32
2018,8,21,18,30,140.0,21.0,3.2,21.4,28.0,16.69,0.0
2018,8,21,18,45,70.0,10.5,3.1,20.55,14.0,10.01,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,22,5,15,16.0,2.5,0.75,15.4,2.5,0.0,0.0
2018,8,22,5,30,32.0,5.0,0.8,15.8,5.0,4.77,0.0
2018,8,22,5,45,42.0,8.5,0.8,16.25,11.0,37.85,0.0
2018,8,22,6,0,52.0,12.0,0.8,16.7,17.0,54.49,36.07
2018,8,22,6,15,26.0,17.5,0.65,17.4,20.0,33.88,22.71
2018,8,22,6,30,0.0,23.0,0.5,18.1,23.0,21.32,12.28
2018,8,22,6,45,0.0,29.5,0.4,18.8,29.5,27.37,17.5
2018,8,22,7,0,0.0,36.0,0.3,19.5,36.0,33.42,22.59
2018,8,22,7,15,0.0,41.0,0.45,20.45,41.0,38.07,26.35
2018,8,22,7,30,0.0,46.0,0.6,21.4,46.0,42.74,30.02
2018,8,22,7,45,0.0,60.0,0.8,22.4,60.0,55.8,40.5
2018,8,22,8,0,0.0,74.0,1.0,23.4,74.0,68.88,50.79
2018,8,22,8,15,0.0,99.5,1.15,24.3,99.5,93.3,70.0
2018,8,22,8,30,0.0,125.0,1.3,25.2,125.0,118.36,89.33
2018,8,22,8,45,4.0,162.0,1.45,26.1,164.5,158.66,120.3
2018,8,22,9,0,8.0,199.0,1.6,27.0,204.0,199.21,150.74
2018,8,22,9,15,29.0,246.0,1.75,27.8,266.5,277.36,209.46
2018,8,22,9,30,50.0,293.0,1.9,28.6,329.0,345.89,259.32
2018,8,22,9,45,142.5,322.0,2.05,29.4,432.5,474.18,353.16
2018,8,22,10,0,235.0,351.0,2.2,30.2,536.0,601.67,442.3
2018,8,22,10,15,521.0,255.5,2.3,30.75,685.0,776.89,567.01
2018,8,22,10,30,807.0,160.0,2.4,31.3,834.0,939.01,672.81
2018,8,22,10,45,856.0,140.5,2.5,31.9,872.0,948.44,675.83
2018,8,22,11,0,905.0,121.0,2.6,32.5,910.0,962.76,683.44
2018,8,22,11,15,909.0,121.0,2.65,32.8,924.5,951.76,675.45
2018,8,22,11,30,913.0,121.0,2.7,33.1,939.0,937.57,665.75
2018,8,22,11,45,915.5,120.5,2.75,33.4,945.5,918.45,653.0
2018,8,22,12,0,918.0,120.0,2.8,33.7,952.0,896.31,638.42
2018,8,22,12,15,916.0,121.0,2.85,33.8,950.0,868.97,621.02
2018,8,22,12,30,914.0,122.0,2.9,33.9,948.0,839.03,601.91
2018,8,22,12,45,909.0,123.5,2.9,34.0,937.5,804.79,579.63
2018,8,22,13,0,904.0,125.0,2.9,34.1,927.0,768.44,555.87
2018,8,22,13,15,900.5,124.0,3.0,34.0,909.5,728.97,529.68
2018,8,22,13,30,897.0,123.0,3.1,33.9,892.0,687.66,501.0
2018,8,22,13,45,890.5,122.0,3.15,33.75,867.0,642.88,469.06
2018,8,22,14,0,884.0,121.0,3.2,33.6,842.0,596.85,435.36
2018,8,22,14,15,875.5,119.0,3.25,33.3,809.5,547.94,398.9
2018,8,22,14,30,867.0,117.0,3.3,33.0,777.0,498.38,360.83
2018,8,22,14,45,855.5,114.5,3.35,32.75,738.5,441.82,316.57
2018,8,22,15,0,844.0,112.0,3.4,32.5,700.0,389.77,274.31
2018,8,22,15,15,828.5,109.5,3.4,32.5,656.0,336.9,230.31
2018,8,22,15,30,813.0,107.0,3.4,32.5,612.0,285.05,186.77
2018,8,22,15,45,784.5,105.0,3.5,31.5,561.0,232.31,144.29
2018,8,22,16,0,756.0,103.0,3.6,30.5,510.0,182.46,105.99
2018,8,22,16,15,715.0,100.5,3.6,29.75,454.5,128.2,69.14
2018,8,22,16,30,674.0,98.0,3.6,29.0,399.0,83.99,48.35
2018,8,22,16,45,638.5,91.0,3.6,28.25,347.5,59.24,44.51
2018,8,22,17,0,603.0,84.0,3.6,27.5,296.0,56.86,42.77
2018,8,22,17,15,554.5,75.5,3.45,26.4,245.0,53.02,39.74
2018,8,22,17,30,506.0,67.0,3.3,25.3,194.0,48.92,36.33
2018,8,22,17,45,432.0,56.5,3.2,24.25,146.5,42.73,30.91
2018,8,22,18,0,358.0,46.0,3.1,23.2,99.0,36.18,24.93
2018,8,22,18,15,219.0,31.5,3.05,22.4,60.0,24.53,13.79
2018,8,22,18,30,80.0,17.0,3.0,21.6,21.0,13.41,0.0
2018,8,22,18,45,40.0,8.5,2.9,20.75,10.5,8.1,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.0,2.5,1.25,15.2,2.5,0.0,0.0
2018,8,23,5,30,34.0,5.0,1.4,15.7,5.0,4.77,0.0
2018,8,23,5,45,56.5,14.5,1.6,16.2,18.0,39.24,0.0
2018,8,23,6,0,79.0,24.0,1.8,16.7,31.0,80.76,55.11
2018,8,23,6,15,40.5,42.5,1.8,17.35,46.0,77.18,58.16
2018,8,23,6,30,2.0,61.0,1.8,18.0,61.0,62.96,46.92
2018,8,23,6,45,6.0,81.0,1.8,18.65,82.5,85.94,66.47
2018,8,23,7,0,10.0,101.0,1.8,19.3,104.0,108.85,85.53
2018,8,23,7,15,6.0,112.0,1.75,20.05,114.0,115.61,90.63
2018,8,23,7,30,2.0,123.0,1.7,20.8,124.0,122.47,95.6
2018,8,23,7,45,4.5,140.5,1.6,21.6,142.5,141.49,110.39
2018,8,23,8,0,7.0,158.0,1.5,22.4,161.0,160.59,124.91
2018,8,23,8,15,15.0,183.0,1.5,23.25,191.0,192.45,149.37
2018,8,23,8,30,23.0,208.0,1.5,24.1,221.0,224.49,173.4
2018,8,23,8,45,31.0,232.5,1.45,24.95,251.5,268.53,205.94
2018,8,23,9,0,39.0,257.0,1.4,25.8,282.0,300.86,228.9
2018,8,23,9,15,108.5,291.5,1.5,26.45,368.5,413.81,313.0
2018,8,23,9,30,178.0,326.0,1.6,27.1,455.0,514.1,384.64
2018,8,23,9,45,397.5,279.0,1.7,27.75,585.5,690.93,511.17
2018,8,23,10,0,617.0,232.0,1.8,28.4,716.0,848.67,618.24
2018,8,23,10,15,709.5,200.5,1.9,28.95,776.5,899.22,649.01
2018,8,23,10,30,802.0,169.0,2.0,29.5,837.0,941.78,674.51
2018,8,23,10,45,806.5,171.0,2.1,30.05,858.0,939.3,671.32
2018,8,23,11,0,811.0,173.0,2.2,30.6,879.0,933.74,666.7
2018,8,23,11,15,813.5,175.5,2.35,30.95,893.0,923.78,660.38
2018,8,23,11,30,816.0,178.0,2.5,31.3,907.0,910.84,652.16
2018,8,23,11,45,816.5,178.5,2.6,31.7,912.5,891.31,639.19
2018,8,23,12,0,817.0,179.0,2.7,32.1,918.0,869.1,624.53
2018,8,23,12,15,808.5,184.0,2.85,32.2,914.0,841.17,607.18
2018,8,23,12,30,800.0,189.0,3.0,32.3,910.0,811.21,588.34
2018,8,23,12,45,787.5,194.0,3.1,32.4,897.0,776.43,564.9
2018,8,23,13,0,775.0,199.0,3.2,32.5,884.0,740.23,539.9
2018,8,23,13,15,768.5,198.0,3.3,32.4,866.0,701.12,513.07
2018,8,23,13,30,762.0,197.0,3.4,32.3,848.0,660.8,484.78
2018,8,23,13,45,752.0,195.5,3.5,32.2,822.5,616.94,453.33
2018,8,23,14,0,742.0,194.0,3.6,32.1,797.0,572.58,420.73
2018,8,23,14,15,730.5,191.0,3.65,31.8,765.0,525.89,385.83
2018,8,23,14,30,719.0,188.0,3.7,31.5,733.0,479.27,350.03
2018,8,23,14,45,703.0,184.5,3.8,31.2,695.0,430.7,311.94
2018,8,23,15,0,687.0,181.0,3.9,30.9,657.0,383.06,273.64
2018,8,23,15,15,668.5,175.0,3.9,30.9,614.0,333.79,233.15
2018,8,23,15,30,650.0,169.0,3.9,30.9,571.0,286.16,193.78
2018,8,23,15,45,616.0,163.0,3.9,29.95,519.5,237.4,155.39
2018,8,23,16,0,582.0,157.0,3.9,29.0,468.0,192.81,121.97
2018,8,23,16,15,533.0,148.0,3.9,28.25,411.0,147.36,92.01
2018,8,23,16,30,484.0,139.0,3.9,27.5,354.0,107.35,72.22
2018,8,23,16,45,453.5,126.5,3.9,26.8,307.5,86.3,67.62
2018,8,23,17,0,423.0,114.0,3.9,26.1,261.0,79.82,62.51
2018,8,23,17,15,378.0,99.0,3.8,25.1,213.5,71.02,55.32
2018,8,23,17,30,333.0,84.0,3.7,24.1,166.0,61.72,47.45
2018,8,23,17,45,270.0,66.5,3.65,23.1,122.5,49.91,37.16
2018,8,23,18,0,207.0,49.0,3.6,22.1,79.0,37.52,26.1
2018,8,23,18,15,134.0,32.0,3.5,21.35,48.5,24.95,13.84
2018,8,23,18,30,61.0,15.0,3.4,20.6,18.0,12.66,0.0
2018,8,23,18,45,30.5,7.5,3.3,19.85,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,13.5,13.5,2.1,15.35,14.0,18.92,0.0
2018,8,24,6,0,16.0,24.0,2.3,15.7,25.0,33.61,19.32
2018,8,24,6,15,10.5,43.0,2.25,16.25,44.0,49.43,35.24
2018,8,24,6,30,5.0,62.0,2.2,16.8,63.0,66.29,49.99
2018,8,24,6,45,18.5,84.0,2.2,17.3,89.0,97.85,77.04
2018,8,24,7,0,32.0,106.0,2.2,17.8,115.0,138.31,111.03
2018,8,24,7,15,28.0,123.5,2.15,18.5,132.5,153.93,123.37
2018,8,24,7,30,24.0,141.0,2.1,19.2,150.0,159.49,127.16
2018,8,24,7,45,37.0,165.0,2.05,19.95,181.5,205.29,163.66
2018,8,24,8,0,50.0,189.0,2.0,20.7,213.0,241.77,191.81
2018,8,24,8,15,126.5,214.5,1.95,21.45,284.5,346.45,274.04
2018,8,24,8,30,203.0,240.0,1.9,22.2,356.0,441.64,345.74
2018,8,24,8,45,429.0,207.5,1.85,23.0,479.0,632.29,487.53
2018,8,24,9,0,655.0,175.0,1.8,23.8,602.0,810.03,610.19
2018,8,24,9,15,706.5,169.5,1.85,24.6,656.5,858.04,637.77
2018,8,24,9,30,758.0,164.0,1.9,25.4,711.0,904.51,665.1
2018,8,24,9,45,756.5,174.0,1.9,26.2,743.0,916.78,669.23
2018,8,24,10,0,755.0,184.0,1.9,27.0,775.0,925.92,671.75
2018,8,24,10,15,765.5,186.5,2.05,27.6,804.5,935.13,676.58
2018,8,24,10,30,776.0,189.0,2.2,28.2,834.0,941.34,679.51
2018,8,24,10,45,783.0,191.0,2.3,28.8,856.0,940.69,677.63
2018,8,24,11,0,790.0,193.0,2.4,29.4,878.0,932.32,670.95
2018,8,24,11,15,795.0,193.0,2.55,29.85,892.0,922.16,664.08
2018,8,24,11,30,800.0,193.0,2.7,30.3,906.0,909.04,655.31
2018,8,24,11,45,803.5,192.0,2.8,30.7,912.0,890.76,642.98
2018,8,24,12,0,807.0,191.0,2.9,31.1,918.0,869.73,628.91
2018,8,24,12,15,805.5,191.5,3.05,31.35,916.0,843.36,612.01
2018,8,24,12,30,804.0,192.0,3.2,31.6,914.0,814.7,593.49
2018,8,24,12,45,800.0,191.5,3.3,31.8,903.5,781.12,570.5
2018,8,24,13,0,796.0,191.0,3.4,32.0,893.0,745.74,545.85
2018,8,24,13,15,792.5,188.5,3.5,31.9,875.5,707.3,519.33
2018,8,24,13,30,789.0,186.0,3.6,31.8,858.0,667.4,491.17
2018,8,24,13,45,783.5,182.5,3.65,31.7,833.5,624.13,459.82
2018,8,24,14,0,778.0,179.0,3.7,31.6,809.0,576.81,424.87
2018,8,24,14,15,768.0,175.0,3.75,31.3,776.0,528.46,388.55
2018,8,24,14,30,758.0,171.0,3.8,31.0,743.0,479.98,351.08
2018,8,24,14,45,742.0,167.5,3.85,30.7,703.5,429.56,311.21
2018,8,24,15,0,726.0,164.0,3.9,30.4,664.0,380.01,271.03
2018,8,24,15,15,709.0,158.5,3.9,30.4,621.0,329.64,229.25
2018,8,24,15,30,692.0,153.0,3.9,30.4,578.0,280.67,188.41
2018,8,24,15,45,658.5,148.0,3.85,29.5,526.0,230.62,148.66
2018,8,24,16,0,625.0,143.0,3.8,28.6,474.0,184.17,113.73
2018,8,24,16,15,566.5,137.5,3.8,27.9,414.5,139.17,84.97
2018,8,24,16,30,508.0,132.0,3.8,27.2,355.0,100.71,67.86
2018,8,24,16,45,486.0,118.5,3.75,26.55,309.5,80.97,63.22
2018,8,24,17,0,464.0,105.0,3.7,25.9,264.0,73.6,57.3
2018,8,24,17,15,420.5,92.0,3.55,24.95,217.0,66.08,51.14
2018,8,24,17,30,377.0,79.0,3.4,24.0,170.0,58.14,44.4
2018,8,24,17,45,305.5,63.0,3.3,23.05,125.0,47.37,34.96
2018,8,24,18,0,234.0,47.0,3.2,22.1,80.0,36.07,24.81
2018,8,24,18,15,156.0,31.0,3.1,21.4,49.0,24.24,12.84
2018,8,24,18,30,78.0,15.0,3.0,20.7,18.0,14.3,0.0
2018,8,24,18,45,39.0,7.5,2.9,20.0,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.05,14.35,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,8,25,5,45,36.0,13.5,1.3,15.4,15.5,28.94,0.0
2018,8,25,6,0,51.0,23.0,1.4,15.9,27.0,65.54,42.07
2018,8,25,6,15,25.5,38.0,1.4,16.5,40.0,54.71,39.65
2018,8,25,6,30,0.0,53.0,1.4,17.1,53.0,52.06,37.96
2018,8,25,6,45,20.0,77.0,1.4,17.7,83.0,96.5,75.8
2018,8,25,7,0,40.0,101.0,1.4,18.3,113.0,137.19,109.97
2018,8,25,7,15,52.5,123.5,1.35,19.25,142.0,171.48,137.77
2018,8,25,7,30,65.0,146.0,1.3,20.2,171.0,206.17,165.1
2018,8,25,7,45,41.0,154.0,1.2,21.15,170.5,195.09,154.33
2018,8,25,8,0,17.0,162.0,1.1,22.1,170.0,173.2,135.12
2018,8,25,8,15,40.0,191.5,1.1,23.05,213.5,233.99,182.44
2018,8,25,8,30,63.0,221.0,1.1,24.0,257.0,285.61,221.05
2018,8,25,8,45,150.5,248.0,1.1,24.95,343.5,404.84,310.54
2018,8,25,9,0,238.0,275.0,1.1,25.9,430.0,527.09,397.34
2018,8,25,9,15,298.0,287.5,1.15,26.7,494.0,595.43,443.38
2018,8,25,9,30,358.0,300.0,1.2,27.5,558.0,663.99,488.72
2018,8,25,9,45,409.0,297.0,1.25,28.3,605.5,718.86,523.68
2018,8,25,10,0,460.0,294.0,1.3,29.1,653.0,760.84,549.81
2018,8,25,10,15,492.0,295.5,1.45,29.8,692.0,788.09,566.87
2018,8,25,10,30,524.0,297.0,1.6,30.5,731.0,813.22,582.54
2018,8,25,10,45,541.0,301.0,1.7,31.2,759.5,824.58,588.45
2018,8,25,11,0,558.0,305.0,1.8,31.9,788.0,833.43,592.86
2018,8,25,11,15,574.5,304.0,1.95,32.25,808.0,834.23,593.52
2018,8,25,11,30,591.0,303.0,2.1,32.6,828.0,832.41,592.51
2018,8,25,11,45,637.5,279.5,2.25,32.95,849.5,832.59,593.71
2018,8,25,12,0,684.0,256.0,2.4,33.3,871.0,828.72,592.14
2018,8,25,12,15,685.0,255.5,2.55,33.4,870.0,805.15,577.09
2018,8,25,12,30,686.0,255.0,2.7,33.5,869.0,779.51,560.54
2018,8,25,12,45,695.0,244.5,2.85,33.55,861.0,748.9,540.78
2018,8,25,13,0,704.0,234.0,3.0,33.6,853.0,716.11,519.12
2018,8,25,13,15,743.0,210.0,3.1,33.35,851.5,689.46,501.99
2018,8,25,13,30,782.0,186.0,3.2,33.1,850.0,660.28,482.35
2018,8,25,13,45,777.5,182.0,3.35,32.85,825.5,617.41,452.08
2018,8,25,14,0,773.0,178.0,3.5,32.6,801.0,570.39,418.06
2018,8,25,14,15,758.0,175.5,3.55,32.05,766.0,521.04,381.55
2018,8,25,14,30,743.0,173.0,3.6,31.5,731.0,472.01,344.19
2018,8,25,14,45,681.5,180.5,3.65,31.0,672.0,413.37,299.15
2018,8,25,15,0,620.0,188.0,3.7,30.5,613.0,360.25,257.71
2018,8,25,15,15,650.5,169.5,3.7,30.5,590.0,318.58,221.96
2018,8,25,15,30,681.0,151.0,3.7,30.5,567.0,273.53,182.94
2018,8,25,15,45,665.0,142.5,3.8,29.2,521.5,224.58,143.77
2018,8,25,16,0,649.0,134.0,3.9,27.9,476.0,177.33,107.84
2018,8,25,16,15,583.0,130.0,3.85,27.15,413.5,131.8,79.42
2018,8,25,16,30,517.0,126.0,3.8,26.4,351.0,94.26,64.22
2018,8,25,16,45,497.0,111.5,3.75,25.65,305.0,76.27,59.5
2018,8,25,17,0,477.0,97.0,3.7,24.9,259.0,68.03,52.8
2018,8,25,17,15,431.0,83.0,3.55,24.0,210.0,59.59,45.78
2018,8,25,17,30,385.0,69.0,3.4,23.1,161.0,50.68,38.14
2018,8,25,17,45,326.0,57.0,3.25,22.2,121.0,42.84,31.18
2018,8,25,18,0,267.0,45.0,3.1,21.3,81.0,34.62,23.59
2018,8,25,18,15,175.5,30.0,2.95,20.65,49.5,23.53,11.76
2018,8,25,18,30,84.0,15.0,2.8,20.0,18.0,14.3,0.0
2018,8,25,18,45,42.0,7.5,2.7,19.3,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.0,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,83.5,11.0,1.4,14.85,16.0,47.62,0.0
2018,8,26,6,0,132.0,17.0,1.6,15.3,28.0,105.02,69.13
2018,8,26,6,15,148.0,26.0,1.6,15.95,46.5,130.37,102.41
2018,8,26,6,30,164.0,35.0,1.6,16.6,65.0,156.27,126.71
2018,8,26,6,45,113.0,36.5,1.65,17.25,60.5,119.13,96.77
2018,8,26,7,0,62.0,38.0,1.7,17.9,56.0,89.99,71.85
2018,8,26,7,15,31.0,40.0,1.7,18.9,49.0,65.24,50.23
2018,8,26,7,30,0.0,42.0,1.7,19.9,42.0,39.01,27.08
2018,8,26,7,45,0.0,72.0,1.7,20.9,72.0,67.0,50.03
2018,8,26,8,0,0.0,102.0,1.7,21.9,102.0,96.27,73.45
2018,8,26,8,15,31.0,156.0,1.75,22.85,173.5,185.83,145.47
2018,8,26,8,30,62.0,210.0,1.8,23.8,245.0,272.04,212.09
2018,8,26,8,45,156.5,243.5,1.8,24.75,342.0,404.7,313.02
2018,8,26,9,0,251.0,277.0,1.8,25.7,439.0,540.6,411.0
2018,8,26,9,15,538.5,201.5,1.9,26.45,579.0,731.46,549.5
2018,8,26,9,30,826.0,126.0,2.0,27.2,719.0,916.97,671.07
2018,8,26,9,45,876.5,111.5,2.05,27.95,768.5,943.77,683.71
2018,8,26,10,0,927.0,97.0,2.1,28.7,818.0,976.16,701.45
2018,8,26,10,15,934.5,97.5,2.2,29.3,847.5,981.93,703.11
2018,8,26,10,30,942.0,98.0,2.3,29.9,877.0,984.33,703.01
2018,8,26,10,45,948.0,98.0,2.4,30.5,899.0,981.38,699.65
2018,8,26,11,0,954.0,98.0,2.5,31.1,921.0,974.99,694.26
2018,8,26,11,15,957.5,98.0,2.55,31.6,935.5,962.91,685.21
2018,8,26,11,30,961.0,98.0,2.6,32.1,950.0,947.47,674.2
2018,8,26,11,45,963.5,97.5,2.7,32.55,956.5,927.37,660.86
2018,8,26,12,0,966.0,97.0,2.8,33.0,963.0,904.09,645.52
2018,8,26,12,15,963.5,98.5,2.9,33.15,960.5,875.58,627.57
2018,8,26,12,30,961.0,100.0,3.0,33.3,958.0,844.31,607.75
2018,8,26,12,45,956.5,101.0,3.1,33.5,947.0,808.49,584.66
2018,8,26,13,0,952.0,102.0,3.2,33.7,936.0,770.37,559.86
2018,8,26,13,15,948.0,101.0,3.3,33.6,917.0,728.69,532.1
2018,8,26,13,30,944.0,100.0,3.4,33.5,898.0,685.08,501.4
2018,8,26,13,45,938.5,99.0,3.5,33.4,872.5,638.84,468.01
2018,8,26,14,0,933.0,98.0,3.6,33.3,847.0,591.18,432.61
2018,8,26,14,15,925.5,96.0,3.65,33.0,814.0,540.46,394.18
2018,8,26,14,30,918.0,94.0,3.7,32.7,781.0,488.92,353.93
2018,8,26,14,45,907.0,92.5,3.8,32.35,741.5,435.83,311.43
2018,8,26,15,0,896.0,91.0,3.9,32.0,702.0,382.7,267.66
2018,8,26,15,15,881.5,88.5,3.9,32.0,657.0,327.93,221.48
2018,8,26,15,30,867.0,86.0,3.9,32.0,612.0,273.94,175.77
2018,8,26,15,45,847.5,83.5,4.0,30.9,563.0,220.04,132.04
2018,8,26,16,0,828.0,81.0,4.1,29.8,514.0,160.86,86.98
2018,8,26,16,15,781.0,81.0,4.05,28.95,456.0,110.63,56.07
2018,8,26,16,30,734.0,81.0,4.0,28.1,398.0,65.72,40.54
2018,8,26,16,45,696.5,75.5,4.0,27.3,344.0,48.81,35.92
2018,8,26,17,0,659.0,70.0,4.0,26.5,290.0,47.04,34.62
2018,8,26,17,15,609.0,63.0,3.85,25.4,238.5,43.91,32.11
2018,8,26,17,30,559.0,56.0,3.7,24.3,187.0,40.59,29.29
2018,8,26,17,45,483.5,47.0,3.55,23.2,139.5,35.31,24.57
2018,8,26,18,0,408.0,38.0,3.4,22.1,92.0,29.76,19.34
2018,8,26,18,15,266.5,26.0,3.3,21.3,55.0,20.95,9.11
2018,8,26,18,30,125.0,14.0,3.2,20.5,18.0,13.34,0.0
2018,8,26,18,45,62.5,7.0,3.15,19.65,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,1.8,14.9,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,27,5,45,20.0,5.0,1.95,15.5,6.0,13.63,0.0
2018,8,27,6,0,24.0,8.0,2.0,15.8,10.0,24.97,11.72
2018,8,27,6,15,12.0,14.0,1.95,16.3,15.0,19.58,10.62
2018,8,27,6,30,0.0,20.0,1.9,16.8,20.0,18.54,9.93
2018,8,27,6,45,0.0,27.0,1.85,17.35,27.0,25.04,15.57
2018,8,27,7,0,0.0,34.0,1.8,17.9,34.0,31.55,21.11
2018,8,27,7,15,0.0,39.5,1.75,18.65,39.5,36.68,25.35
2018,8,27,7,30,0.0,45.0,1.7,19.4,45.0,41.8,29.5
2018,8,27,7,45,0.0,62.0,1.6,20.15,62.0,57.66,42.47
2018,8,27,8,0,0.0,79.0,1.5,20.9,79.0,73.55,55.21
2018,8,27,8,15,0.5,109.5,1.55,21.7,110.0,103.78,79.34
2018,8,27,8,30,1.0,140.0,1.6,22.5,141.0,134.5,103.33
2018,8,27,8,45,4.0,165.5,1.6,23.3,168.5,162.36,124.68
2018,8,27,9,0,7.0,191.0,1.6,24.1,196.0,190.24,145.64
2018,8,27,9,15,14.0,218.5,1.75,24.75,228.5,223.74,170.88
2018,8,27,9,30,21.0,246.0,1.9,25.4,261.0,257.21,195.68
2018,8,27,9,45,47.0,286.0,2.05,26.1,322.0,332.9,252.19
2018,8,27,10,0,73.0,326.0,2.2,26.8,383.0,397.24,298.84
2018,8,27,10,15,171.5,350.0,2.35,27.25,490.0,522.67,390.88
2018,8,27,10,30,270.0,374.0,2.5,27.7,597.0,645.08,477.23
2018,8,27,10,45,462.5,305.5,2.65,28.2,699.0,754.1,555.62
2018,8,27,11,0,655.0,237.0,2.8,28.7,801.0,852.65,624.86
2018,8,27,11,15,781.0,177.0,2.95,29.05,859.5,887.57,647.47
2018,8,27,11,30,907.0,117.0,3.1,29.4,918.0,916.31,665.85
2018,8,27,11,45,908.0,117.5,3.25,29.75,924.0,896.64,652.5
2018,8,27,12,0,909.0,118.0,3.4,30.1,930.0,874.01,637.54
2018,8,27,12,15,902.5,121.0,3.5,30.2,925.5,844.81,618.52
2018,8,27,12,30,896.0,124.0,3.6,30.3,921.0,813.23,597.84
2018,8,27,12,45,885.0,128.5,3.75,30.4,908.5,777.47,574.39
2018,8,27,13,0,874.0,133.0,3.9,30.5,896.0,739.96,549.04
2018,8,27,13,15,868.5,132.5,4.0,30.4,877.5,700.27,520.89
2018,8,27,13,30,863.0,132.0,4.1,30.3,859.0,658.97,490.93
2018,8,27,13,45,854.0,130.5,4.2,30.15,832.0,613.35,457.25
2018,8,27,14,0,845.0,129.0,4.3,30.0,805.0,563.96,420.01
2018,8,27,14,15,834.0,127.5,4.3,29.7,772.0,515.03,382.1
2018,8,27,14,30,823.0,126.0,4.3,29.4,739.0,465.86,342.94
2018,8,27,14,45,808.5,123.5,4.35,29.1,699.5,414.46,301.17
2018,8,27,15,0,794.0,121.0,4.4,28.8,660.0,363.62,258.82
2018,8,27,15,15,777.0,118.0,4.4,28.8,616.5,312.46,215.32
2018,8,27,15,30,760.0,115.0,4.4,28.8,573.0,262.58,172.86
2018,8,27,15,45,729.5,112.5,4.3,27.95,522.5,206.59,127.8
2018,8,27,16,0,699.0,110.0,4.2,27.1,472.0,158.87,91.96
2018,8,27,16,15,657.0,106.0,4.1,26.5,418.5,112.58,63.3
2018,8,27,16,30,615.0,102.0,4.0,25.9,365.0,71.09,54.9
2018,8,27,16,45,568.0,95.0,3.9,25.3,312.5,63.55,48.81
2018,8,27,17,0,521.0,88.0,3.8,24.7,260.0,61.35,47.15
2018,8,27,17,15,476.0,77.0,3.65,24.0,212.5,55.54,42.29
2018,8,27,17,30,431.0,66.0,3.5,23.3,165.0,49.34,36.91
2018,8,27,17,45,341.5,54.0,3.3,22.55,119.5,40.77,29.26
2018,8,27,18,0,252.0,42.0,3.1,21.8,74.0,32.42,21.49
2018,8,27,18,15,149.0,27.0,3.05,21.25,43.5,21.22,8.32
2018,8,27,18,30,46.0,12.0,3.0,20.7,13.0,11.44,0.0
2018,8,27,18,45,23.0,6.0,2.9,20.15,6.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,2.3,16.25,3.5,3.34,0.0
2018,8,28,6,0,0.0,7.0,2.4,16.5,7.0,6.48,0.0
2018,8,28,6,15,0.0,12.5,2.4,16.9,12.5,11.57,3.83
2018,8,28,6,30,0.0,18.0,2.4,17.3,18.0,16.68,8.33
2018,8,28,6,45,0.0,25.0,2.4,17.75,25.0,23.18,13.95
2018,8,28,7,0,0.0,32.0,2.4,18.2,32.0,29.69,19.5
2018,8,28,7,15,0.0,39.0,2.35,18.8,39.0,36.21,24.93
2018,8,28,7,30,0.0,46.0,2.3,19.4,46.0,42.74,30.27
2018,8,28,7,45,0.0,62.0,2.2,20.0,62.0,57.66,42.49
2018,8,28,8,0,0.0,78.0,2.1,20.6,78.0,72.62,54.53
2018,8,28,8,15,0.0,100.0,2.1,21.3,100.0,93.88,71.47
2018,8,28,8,30,0.0,122.0,2.1,22.0,122.0,115.48,88.39
2018,8,28,8,45,0.0,125.0,2.1,22.65,125.0,118.08,89.92
2018,8,28,9,0,0.0,128.0,2.1,23.3,128.0,120.76,91.54
2018,8,28,9,15,0.5,136.0,2.2,23.9,136.5,128.83,97.48
2018,8,28,9,30,1.0,144.0,2.3,24.5,145.0,136.9,103.35
2018,8,28,9,45,13.5,198.5,2.4,25.1,209.0,201.71,153.57
2018,8,28,10,0,26.0,253.0,2.5,25.7,273.0,276.47,209.96
2018,8,28,10,15,148.0,301.0,2.6,26.15,422.0,448.67,340.48
2018,8,28,10,30,270.0,349.0,2.7,26.6,571.0,618.2,462.32
2018,8,28,10,45,576.0,232.5,2.8,27.05,722.0,785.5,584.43
2018,8,28,11,0,882.0,116.0,2.9,27.5,873.0,923.21,675.86
2018,8,28,11,15,903.0,107.5,3.0,27.8,893.0,918.75,671.19
2018,8,28,11,30,924.0,99.0,3.1,28.1,913.0,910.76,665.49
2018,8,28,11,45,925.5,99.0,3.15,28.4,919.0,890.88,651.71
2018,8,28,12,0,927.0,99.0,3.2,28.7,925.0,867.97,636.06
2018,8,28,12,15,928.5,98.0,3.3,28.85,923.5,841.16,618.49
2018,8,28,12,30,930.0,97.0,3.4,29.0,922.0,811.54,598.97
2018,8,28,12,45,931.5,95.0,3.45,29.1,913.0,778.3,576.77
2018,8,28,13,0,933.0,93.0,3.5,29.2,904.0,742.49,552.69
2018,8,28,13,15,929.5,92.0,3.55,29.2,886.0,701.82,524.16
2018,8,28,13,30,926.0,91.0,3.6,29.2,868.0,659.24,492.85
2018,8,28,13,45,921.5,89.5,3.65,29.2,843.0,613.89,458.79
2018,8,28,14,0,917.0,88.0,3.7,29.2,818.0,567.07,422.74
2018,8,28,14,15,910.0,87.0,3.7,29.0,786.5,518.19,384.38
2018,8,28,14,30,903.0,86.0,3.7,28.8,755.0,468.47,344.24
2018,8,28,14,45,893.0,84.0,3.7,28.6,716.5,416.12,301.04
2018,8,28,15,0,883.0,82.0,3.7,28.4,678.0,363.66,256.67
2018,8,28,15,15,869.0,80.0,3.7,28.4,634.0,310.2,210.72
2018,8,28,15,30,855.0,78.0,3.7,28.4,590.0,257.48,165.37
2018,8,28,15,45,831.5,76.5,3.55,27.75,540.5,204.47,121.83
2018,8,28,16,0,808.0,75.0,3.4,27.1,491.0,146.48,77.84
2018,8,28,16,15,779.5,72.0,3.3,26.6,439.0,96.46,47.37
2018,8,28,16,30,751.0,69.0,3.2,26.1,387.0,49.67,36.73
2018,8,28,16,45,710.5,65.5,3.1,25.65,333.5,46.27,34.05
2018,8,28,17,0,670.0,62.0,3.0,25.2,280.0,45.49,33.51
2018,8,28,17,15,612.5,56.5,2.9,24.45,228.0,39.15,28.15
2018,8,28,17,30,555.0,51.0,2.8,23.7,176.0,36.82,26.09
2018,8,28,17,45,476.5,43.0,2.65,22.95,130.0,32.22,21.89
2018,8,28,18,0,398.0,35.0,2.5,22.2,84.0,27.43,17.19
2018,8,28,18,15,257.0,23.5,2.45,21.65,49.5,18.99,5.61
2018,8,28,18,30,116.0,12.0,2.4,21.1,15.0,11.44,0.0
2018,8,28,18,45,58.0,6.0,2.35,20.55,7.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,140.5,15.0,1.55,16.4,24.5,76.05,0.0
2018,8,29,6,0,262.0,27.0,1.6,16.7,47.0,184.74,110.64
2018,8,29,6,15,340.0,38.5,1.55,17.25,85.5,256.07,200.8
2018,8,29,6,30,418.0,50.0,1.5,17.8,124.0,329.58,265.54
2018,8,29,6,45,444.5,63.0,1.45,18.3,166.0,378.99,307.8
2018,8,29,7,0,471.0,76.0,1.4,18.8,208.0,429.57,348.66
2018,8,29,7,15,519.5,85.0,1.35,19.5,258.5,491.72,396.25
2018,8,29,7,30,568.0,94.0,1.3,20.2,309.0,555.84,443.04
2018,8,29,7,45,619.5,98.5,1.25,20.85,364.5,618.43,486.37
2018,8,29,8,0,671.0,103.0,1.2,21.5,420.0,682.21,528.31
2018,8,29,8,15,753.0,92.0,1.25,22.25,484.5,749.44,571.88
2018,8,29,8,30,835.0,81.0,1.3,23.0,549.0,815.36,613.22
2018,8,29,8,45,853.0,83.0,1.35,23.7,596.0,849.12,632.2
2018,8,29,9,0,871.0,85.0,1.4,24.4,643.0,880.68,649.85
2018,8,29,9,15,881.5,88.0,1.45,24.9,684.0,904.18,662.6
2018,8,29,9,30,892.0,91.0,1.5,25.4,725.0,924.78,673.54
2018,8,29,9,45,898.5,94.0,1.6,25.9,760.0,938.64,680.87
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,949.26,686.25
2018,8,29,10,15,912.5,98.0,1.85,26.75,824.0,955.32,689.85
2018,8,29,10,30,920.0,99.0,2.0,27.1,853.0,958.05,691.39
2018,8,29,10,45,925.0,100.0,2.2,27.4,874.5,955.11,690.03
2018,8,29,11,0,930.0,101.0,2.4,27.7,896.0,948.79,686.48
2018,8,29,11,15,933.0,101.5,2.5,27.8,910.0,936.8,678.92
2018,8,29,11,30,936.0,102.0,2.6,27.9,924.0,921.52,669.31
2018,8,29,11,45,938.0,101.5,2.75,28.0,930.0,901.19,656.81
2018,8,29,12,0,940.0,101.0,2.9,28.1,936.0,877.77,642.22
2018,8,29,12,15,939.5,101.5,2.9,28.3,934.0,850.32,623.65
2018,8,29,12,30,939.0,102.0,2.9,28.5,932.0,820.1,603.26
2018,8,29,12,45,938.0,101.0,2.95,28.7,922.0,785.48,580.15
2018,8,29,13,0,937.0,100.0,3.0,28.9,912.0,748.43,555.27
2018,8,29,13,15,935.0,98.5,3.1,29.2,894.5,707.99,526.38
2018,8,29,13,30,933.0,97.0,3.2,29.5,877.0,665.5,494.98
2018,8,29,13,45,903.5,106.5,3.25,29.75,843.0,614.92,456.76
