Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,0,777.0,71.0,3.9,26.3,395.0,59.56,35.27
2018,9,18,16,15,712.0,70.5,3.9,25.45,337.0,50.52,37.71
2018,9,18,16,30,647.0,70.0,3.9,24.6,279.0,47.57,35.38
2018,9,18,16,45,566.0,63.5,3.95,23.8,222.5,44.74,33.04
2018,9,18,17,0,485.0,57.0,4.0,23.0,166.0,41.82,30.47
2018,9,18,17,15,335.0,45.0,3.95,21.95,111.0,33.79,23.33
2018,9,18,17,30,185.0,33.0,3.9,20.9,56.0,25.26,15.46
2018,9,18,17,45,114.5,21.0,3.85,19.9,33.0,16.39,3.77
2018,9,18,18,0,44.0,9.0,3.8,18.9,10.0,8.58,0.0
2018,9,18,18,15,22.0,4.5,3.7,18.25,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,19,5,45,43.5,7.0,1.65,12.9,8.0,0.0,0.0
2018,9,19,6,0,87.0,14.0,1.7,13.1,16.0,51.87,0.0
2018,9,19,6,15,226.0,28.0,1.85,13.6,51.5,168.77,92.64
2018,9,19,6,30,365.0,42.0,2.0,14.1,87.0,272.01,215.43
2018,9,19,6,45,353.0,42.5,2.1,14.6,103.5,281.46,230.35
2018,9,19,7,0,341.0,43.0,2.2,15.1,120.0,286.32,237.92
2018,9,19,7,15,170.5,54.0,2.25,15.8,92.5,193.33,160.37
2018,9,19,7,30,0.0,65.0,2.3,16.5,65.0,60.47,45.59
2018,9,19,7,45,4.0,97.5,2.35,17.2,99.0,96.58,75.82
2018,9,19,8,0,8.0,130.0,2.4,17.9,133.0,133.16,105.67
2018,9,19,8,15,13.0,141.5,2.4,18.75,147.5,147.76,117.02
2018,9,19,8,30,18.0,153.0,2.4,19.6,162.0,162.66,128.45
2018,9,19,8,45,38.0,185.0,2.35,20.5,206.5,221.29,174.9
2018,9,19,9,0,58.0,217.0,2.3,21.4,251.0,271.81,213.67
2018,9,19,9,15,119.0,254.5,2.35,22.3,330.0,375.08,292.92
2018,9,19,9,30,180.0,292.0,2.4,23.2,409.0,466.4,360.34
2018,9,19,9,45,442.5,234.0,2.4,24.1,543.0,649.51,497.17
2018,9,19,10,0,705.0,176.0,2.4,25.0,677.0,815.72,613.32
2018,9,19,10,15,817.0,139.5,2.55,25.9,741.5,864.68,642.96
2018,9,19,10,30,929.0,103.0,2.7,26.8,806.0,908.69,669.88
2018,9,19,10,45,934.0,104.0,2.8,27.7,826.5,903.58,663.74
2018,9,19,11,0,939.0,105.0,2.9,28.6,847.0,895.02,655.88
2018,9,19,11,15,941.5,106.0,3.05,29.2,859.5,880.98,645.63
2018,9,19,11,30,944.0,107.0,3.2,29.8,872.0,863.61,633.25
2018,9,19,11,45,944.5,107.5,3.3,30.35,876.0,840.94,617.22
2018,9,19,12,0,945.0,108.0,3.4,30.9,880.0,815.2,599.19
2018,9,19,12,15,943.5,108.0,3.5,31.15,875.5,784.59,578.59
2018,9,19,12,30,942.0,108.0,3.6,31.4,871.0,751.27,555.69
2018,9,19,12,45,939.0,108.0,3.7,31.6,858.5,714.41,528.88
2018,9,19,13,0,936.0,108.0,3.8,31.8,846.0,675.26,499.91
2018,9,19,13,15,930.5,106.5,3.85,31.85,824.5,631.21,466.99
2018,9,19,13,30,925.0,105.0,3.9,31.9,803.0,585.46,432.05
2018,9,19,13,45,916.5,104.0,4.0,31.9,774.5,537.19,394.51
2018,9,19,14,0,908.0,103.0,4.1,31.9,746.0,487.86,355.12
2018,9,19,14,15,896.5,101.5,4.1,31.75,710.0,436.12,312.98
2018,9,19,14,30,885.0,100.0,4.1,31.6,674.0,384.08,269.59
2018,9,19,14,45,869.0,98.0,4.15,31.45,632.0,324.77,220.19
2018,9,19,15,0,853.0,96.0,4.2,31.3,590.0,271.28,174.94
2018,9,19,15,15,827.5,93.5,4.2,31.3,541.0,216.67,130.19
2018,9,19,15,30,802.0,91.0,4.2,31.3,492.0,164.32,90.49
2018,9,19,15,45,720.0,93.5,4.15,30.65,425.5,109.11,57.34
2018,9,19,16,0,638.0,96.0,4.1,30.0,359.0,67.73,51.21
2018,9,19,16,15,567.5,91.0,3.7,29.2,301.5,61.3,46.15
2018,9,19,16,30,497.0,86.0,3.3,28.4,244.0,60.49,45.7
2018,9,19,16,45,450.0,75.0,2.9,27.55,198.0,54.54,40.78
2018,9,19,17,0,403.0,64.0,2.5,26.7,152.0,47.49,34.73
2018,9,19,17,15,315.5,51.5,2.25,25.4,109.0,39.04,27.32
2018,9,19,17,30,228.0,39.0,2.0,24.1,66.0,30.22,19.15
2018,9,19,17,45,133.0,23.5,1.7,22.8,37.5,18.53,2.8
2018,9,19,18,0,38.0,8.0,1.4,21.5,9.0,7.63,0.0
2018,9,19,18,15,19.0,4.0,1.4,21.05,4.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,5,45,38.0,6.0,0.45,17.35,7.0,0.0,0.0
2018,9,20,6,0,76.0,12.0,0.4,17.6,14.0,44.92,0.0
2018,9,20,6,15,219.0,25.5,0.5,18.5,48.5,159.35,77.57
2018,9,20,6,30,362.0,39.0,0.6,19.4,83.0,266.72,204.53
2018,9,20,6,45,457.5,48.0,0.65,20.3,131.5,346.93,273.4
2018,9,20,7,0,553.0,57.0,0.7,21.2,180.0,433.61,343.12
2018,9,20,7,15,619.0,63.0,0.9,22.2,234.5,503.29,397.71
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,575.89,452.14
2018,9,20,7,45,713.0,75.0,1.3,24.2,339.0,623.64,485.59
2018,9,20,8,0,741.0,81.0,1.5,25.2,389.0,667.23,514.69
2018,9,20,8,15,779.5,82.5,1.65,26.2,442.0,716.55,546.59
2018,9,20,8,30,818.0,84.0,1.8,27.2,495.0,764.98,576.98
2018,9,20,8,45,837.5,87.0,1.9,28.25,541.5,798.48,596.05
2018,9,20,9,0,857.0,90.0,2.0,29.3,588.0,829.65,613.36
2018,9,20,9,15,873.0,92.0,2.0,29.95,629.5,847.7,621.89
2018,9,20,9,30,889.0,94.0,2.0,30.6,671.0,869.48,632.96
2018,9,20,9,45,901.0,95.0,2.0,31.3,706.5,883.71,638.92
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,894.75,642.94
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,899.15,642.97
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,900.12,641.01
2018,9,20,10,45,933.0,99.5,1.85,33.4,818.0,894.46,634.88
2018,9,20,11,0,938.0,100.0,1.8,33.9,838.0,885.38,626.81
2018,9,20,11,15,941.0,100.5,1.75,34.15,850.0,871.25,616.37
2018,9,20,11,30,944.0,101.0,1.7,34.4,862.0,853.79,604.0
2018,9,20,11,45,944.0,101.5,1.7,34.7,865.5,830.76,588.6
2018,9,20,12,0,944.0,102.0,1.7,35.0,869.0,804.68,571.35
2018,9,20,12,15,942.5,101.5,1.75,35.1,864.0,773.64,551.83
2018,9,20,12,30,941.0,101.0,1.8,35.2,859.0,739.92,530.08
2018,9,20,12,45,938.5,100.0,1.85,35.35,846.0,702.55,504.25
2018,9,20,13,0,936.0,99.0,1.9,35.5,833.0,662.88,476.27
2018,9,20,13,15,930.5,98.0,1.95,35.45,812.0,619.36,445.32
2018,9,20,13,30,925.0,97.0,2.0,35.4,791.0,574.12,412.28
2018,9,20,13,45,917.5,95.5,2.05,35.4,762.5,525.97,376.11
2018,9,20,14,0,910.0,94.0,2.1,35.4,734.0,476.71,338.02
2018,9,20,14,15,899.5,92.0,2.1,35.25,698.5,424.96,297.09
2018,9,20,14,30,889.0,90.0,2.1,35.1,663.0,372.83,254.8
2018,9,20,14,45,859.0,91.5,2.1,34.95,616.0,317.91,210.16
2018,9,20,15,0,829.0,93.0,2.1,34.8,569.0,259.09,162.7
2018,9,20,15,15,783.0,94.5,2.1,34.8,515.0,205.65,120.94
2018,9,20,15,30,737.0,96.0,2.1,34.8,461.0,151.5,81.93
2018,9,20,15,45,692.0,94.0,2.15,34.2,408.5,104.01,54.34
2018,9,20,16,0,647.0,92.0,2.2,33.6,356.0,61.4,45.19
2018,9,20,16,15,604.5,85.0,1.95,32.6,305.0,57.01,41.9
2018,9,20,16,30,562.0,78.0,1.7,31.6,254.0,54.35,39.93
2018,9,20,16,45,509.0,68.5,1.45,30.6,205.0,49.39,35.91
2018,9,20,17,0,456.0,59.0,1.2,29.6,156.0,44.16,31.47
2018,9,20,17,15,354.0,48.5,1.2,28.35,111.0,37.65,25.74
2018,9,20,17,30,252.0,38.0,1.2,27.1,66.0,29.56,18.15
2018,9,20,17,45,146.5,23.5,1.2,25.85,37.5,18.63,0.0
2018,9,20,18,0,41.0,9.0,1.2,24.6,9.0,8.58,0.0
2018,9,20,18,15,20.5,4.5,1.15,24.2,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,45,37.5,5.5,1.05,17.75,6.0,0.0,0.0
2018,9,21,6,0,75.0,11.0,1.0,17.8,12.0,43.36,0.0
2018,9,21,6,15,205.5,24.5,1.2,18.85,44.5,150.26,64.22
2018,9,21,6,30,336.0,38.0,1.4,19.9,77.0,251.04,192.62
2018,9,21,6,45,402.0,49.0,1.55,20.95,120.0,315.25,250.14
2018,9,21,7,0,468.0,60.0,1.7,22.0,163.0,383.92,307.33
2018,9,21,7,15,506.5,70.5,1.75,22.9,209.0,438.04,350.57
2018,9,21,7,30,545.0,81.0,1.8,23.8,255.0,493.38,392.63
2018,9,21,7,45,566.5,93.5,1.8,24.7,301.5,539.71,425.71
2018,9,21,8,0,588.0,106.0,1.8,25.6,348.0,585.34,456.91
2018,9,21,8,15,630.0,111.5,1.8,26.55,400.0,637.68,491.95
2018,9,21,8,30,672.0,117.0,1.8,27.5,452.0,689.72,524.94
2018,9,21,8,45,765.5,101.5,1.75,28.45,517.0,754.38,565.19
2018,9,21,9,0,859.0,86.0,1.7,29.4,582.0,817.31,602.73
2018,9,21,9,15,872.5,88.0,1.65,30.2,622.5,839.76,612.94
2018,9,21,9,30,886.0,90.0,1.6,31.0,663.0,859.35,621.54
2018,9,21,9,45,896.0,92.0,1.6,31.75,697.5,872.93,626.92
2018,9,21,10,0,906.0,94.0,1.6,32.5,732.0,883.28,630.35
2018,9,21,10,15,913.5,95.5,1.6,32.95,760.0,887.62,630.85
2018,9,21,10,30,921.0,97.0,1.6,33.4,788.0,888.56,629.4
2018,9,21,10,45,926.0,98.0,1.6,33.85,808.0,883.43,624.3
2018,9,21,11,0,931.0,99.0,1.6,34.3,828.0,874.87,617.26
2018,9,21,11,15,933.5,99.0,1.65,34.6,839.0,859.87,607.23
2018,9,21,11,30,936.0,99.0,1.7,34.9,850.0,841.6,595.26
2018,9,21,11,45,936.5,99.0,1.75,35.2,853.5,818.6,580.34
2018,9,21,12,0,937.0,99.0,1.8,35.5,857.0,792.57,563.51
2018,9,21,12,15,933.5,100.5,1.85,35.6,852.0,762.21,544.31
2018,9,21,12,30,930.0,102.0,1.9,35.7,847.0,729.25,522.66
2018,9,21,12,45,924.5,102.5,1.95,35.75,833.5,691.66,496.7
2018,9,21,13,0,919.0,103.0,2.0,35.8,820.0,651.97,468.74
2018,9,21,13,15,913.5,102.5,2.0,35.75,799.5,609.49,438.11
2018,9,21,13,30,908.0,102.0,2.0,35.7,779.0,565.33,405.5
2018,9,21,13,45,900.0,100.5,2.05,35.6,750.5,517.63,369.75
2018,9,21,14,0,892.0,99.0,2.1,35.5,722.0,468.89,332.14
2018,9,21,14,15,880.5,97.0,2.15,35.25,686.5,417.58,291.75
2018,9,21,14,30,869.0,95.0,2.2,35.0,651.0,366.02,250.05
2018,9,21,14,45,854.0,92.5,2.25,34.8,609.5,307.42,202.46
2018,9,21,15,0,839.0,90.0,2.3,34.6,568.0,254.67,158.95
2018,9,21,15,15,818.5,87.0,2.3,34.6,521.5,201.48,116.41
2018,9,21,15,30,798.0,84.0,2.3,34.6,475.0,150.01,78.79
2018,9,21,15,45,741.0,85.5,2.45,33.7,418.5,102.09,52.71
2018,9,21,16,0,684.0,87.0,2.6,32.8,362.0,56.22,41.1
2018,9,21,16,15,589.5,85.5,2.6,31.9,299.0,57.69,42.62
2018,9,21,16,30,495.0,84.0,2.6,31.0,236.0,59.57,44.4
2018,9,21,16,45,431.5,73.5,2.55,30.05,188.0,53.54,39.46
2018,9,21,17,0,368.0,63.0,2.5,29.1,140.0,46.96,33.84
2018,9,21,17,15,278.5,50.0,2.3,27.85,98.5,38.07,26.07
2018,9,21,17,30,189.0,37.0,2.1,26.6,57.0,28.8,17.33
2018,9,21,17,45,109.5,22.0,1.9,25.3,32.0,17.46,0.0
2018,9,21,18,0,30.0,7.0,1.7,24.0,7.0,6.67,0.0
2018,9,21,18,15,15.0,3.5,1.65,23.35,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.5,0.1,19.3,5.0,0.0,0.0
2018,9,22,6,0,58.0,9.0,0.1,19.4,10.0,33.87,0.0
2018,9,22,6,15,166.0,21.5,0.15,19.9,37.5,125.63,43.56
2018,9,22,6,30,274.0,34.0,0.2,20.4,65.0,213.63,161.36
2018,9,22,6,45,228.5,41.0,0.25,20.95,76.5,201.04,157.77
2018,9,22,7,0,183.0,48.0,0.3,21.5,88.0,188.47,150.07
2018,9,22,7,15,91.5,70.5,0.35,22.25,90.5,140.79,111.4
2018,9,22,7,30,0.0,93.0,0.4,23.0,93.0,91.07,69.18
2018,9,22,7,45,20.0,122.5,0.45,23.75,130.5,136.02,105.7
2018,9,22,8,0,40.0,152.0,0.5,24.5,168.0,191.67,149.31
2018,9,22,8,15,197.0,165.5,0.55,25.75,261.5,336.53,262.41
2018,9,22,8,30,354.0,179.0,0.6,27.0,355.0,489.53,373.84
2018,9,22,8,45,583.5,141.0,0.7,28.2,462.5,654.31,489.17
2018,9,22,9,0,813.0,103.0,0.8,29.4,570.0,802.9,583.89
2018,9,22,9,15,847.5,100.0,0.9,30.3,617.0,836.22,601.35
2018,9,22,9,30,882.0,97.0,1.0,31.2,664.0,860.84,614.53
2018,9,22,9,45,893.0,99.0,1.1,32.05,699.0,875.0,621.26
2018,9,22,10,0,904.0,101.0,1.2,32.9,734.0,885.96,626.11
2018,9,22,10,15,912.0,102.0,1.35,33.35,762.0,889.96,628.37
2018,9,22,10,30,920.0,103.0,1.5,33.8,790.0,890.58,628.59
2018,9,22,10,45,925.5,104.0,1.6,34.25,810.5,885.67,624.81
2018,9,22,11,0,931.0,105.0,1.7,34.7,831.0,877.33,618.99
2018,9,22,11,15,934.0,105.5,1.75,34.9,843.0,863.05,609.63
2018,9,22,11,30,937.0,106.0,1.8,35.1,855.0,845.47,598.3
2018,9,22,11,45,937.5,106.0,1.9,35.35,858.0,822.26,583.75
2018,9,22,12,0,938.0,106.0,2.0,35.6,861.0,796.01,567.23
2018,9,22,12,15,938.5,104.5,2.05,35.6,856.5,765.43,547.99
2018,9,22,12,30,939.0,103.0,2.1,35.6,852.0,732.08,525.96
2018,9,22,12,45,938.0,101.5,2.2,35.6,839.5,695.13,500.7
2018,9,22,13,0,937.0,100.0,2.3,35.6,827.0,655.79,473.11
2018,9,22,13,15,932.0,98.5,2.4,35.4,805.5,611.97,442.0
2018,9,22,13,30,927.0,97.0,2.5,35.2,784.0,566.42,408.65
2018,9,22,13,45,920.5,95.0,2.65,35.0,755.5,518.17,372.42
2018,9,22,14,0,914.0,93.0,2.8,34.8,727.0,468.73,334.02
2018,9,22,14,15,891.0,94.5,2.85,34.45,687.0,415.08,291.54
2018,9,22,14,30,868.0,96.0,2.9,34.1,647.0,362.2,248.61
2018,9,22,14,45,821.5,99.5,3.0,33.75,594.0,300.21,199.06
2018,9,22,15,0,775.0,103.0,3.1,33.4,541.0,247.36,156.55
2018,9,22,15,15,741.0,102.0,3.1,33.4,492.5,192.05,113.03
2018,9,22,15,30,707.0,101.0,3.1,33.4,444.0,144.49,79.05
2018,9,22,15,45,698.5,92.5,3.15,32.3,401.0,96.02,50.83
2018,9,22,16,0,690.0,84.0,3.2,31.2,358.0,54.31,39.83
2018,9,22,16,15,603.0,82.5,3.1,30.25,297.5,55.69,41.27
2018,9,22,16,30,516.0,81.0,3.0,29.3,237.0,57.45,42.96
2018,9,22,16,45,442.0,71.0,2.85,28.4,186.5,52.12,38.54
2018,9,22,17,0,368.0,61.0,2.7,27.5,136.0,45.57,32.87
2018,9,22,17,15,291.0,48.0,2.4,26.3,96.5,36.64,25.0
2018,9,22,17,30,214.0,35.0,2.1,25.1,57.0,27.31,15.97
2018,9,22,17,45,128.5,21.0,1.8,23.85,32.0,16.72,0.0
2018,9,22,18,0,43.0,7.0,1.5,22.6,7.0,6.67,0.0
2018,9,22,18,15,21.5,3.5,1.4,22.05,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,15.95,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.1,11.0,43.81,0.0
2018,9,23,6,15,146.5,22.5,1.2,16.75,35.0,117.06,30.63
2018,9,23,6,30,214.0,35.0,1.3,17.4,59.0,180.9,138.35
2018,9,23,6,45,206.5,53.5,1.35,18.1,87.0,206.89,165.13
2018,9,23,7,0,199.0,72.0,1.4,18.8,115.0,219.45,177.7
2018,9,23,7,15,164.0,95.0,1.4,19.55,136.5,230.83,187.1
2018,9,23,7,30,129.0,118.0,1.4,20.3,158.0,227.19,183.42
2018,9,23,7,45,172.0,137.5,1.35,21.1,201.0,281.69,226.87
2018,9,23,8,0,215.0,157.0,1.3,21.9,244.0,350.11,279.24
2018,9,23,8,15,441.0,136.0,1.3,23.0,344.0,512.46,403.66
2018,9,23,8,30,667.0,115.0,1.3,24.1,444.0,679.11,522.09
2018,9,23,8,45,765.0,100.0,1.3,25.15,511.0,747.21,563.88
2018,9,23,9,0,863.0,85.0,1.3,26.2,578.0,813.72,604.09
2018,9,23,9,15,876.0,88.0,1.4,27.25,619.0,836.73,615.71
2018,9,23,9,30,889.0,91.0,1.5,28.3,660.0,856.82,625.82
2018,9,23,9,45,897.5,93.5,1.6,29.3,694.0,869.46,631.18
2018,9,23,10,0,906.0,96.0,1.7,30.3,728.0,878.83,634.54
2018,9,23,10,15,902.5,102.0,1.8,30.85,752.0,878.49,632.88
2018,9,23,10,30,899.0,108.0,1.9,31.4,776.0,874.7,629.2
2018,9,23,10,45,886.5,117.0,1.95,31.95,790.0,863.13,620.16
2018,9,23,11,0,874.0,126.0,2.0,32.5,804.0,848.35,609.24
2018,9,23,11,15,906.0,113.5,2.1,32.8,825.5,844.86,606.81
2018,9,23,11,30,938.0,101.0,2.2,33.1,847.0,837.34,601.75
2018,9,23,11,45,868.0,134.0,2.3,33.4,826.5,795.76,574.47
2018,9,23,12,0,798.0,167.0,2.4,33.7,806.0,750.34,543.63
2018,9,23,12,15,832.0,150.5,2.5,33.75,813.5,731.58,531.54
2018,9,23,12,30,866.0,134.0,2.6,33.8,821.0,708.52,515.93
2018,9,23,12,45,891.5,120.0,2.7,33.85,817.0,678.32,494.86
2018,9,23,13,0,917.0,106.0,2.8,33.9,813.0,645.0,470.97
2018,9,23,13,15,894.0,111.0,2.9,33.75,785.5,597.68,436.52
2018,9,23,13,30,871.0,116.0,3.0,33.6,758.0,550.01,400.97
2018,9,23,13,45,891.5,103.5,3.1,33.5,738.5,507.61,368.09
2018,9,23,14,0,912.0,91.0,3.2,33.4,719.0,461.74,331.33
2018,9,23,14,15,901.5,89.0,3.3,33.05,683.5,409.94,289.52
2018,9,23,14,30,891.0,87.0,3.4,32.7,648.0,357.77,246.31
2018,9,23,14,45,864.0,87.0,3.5,32.4,602.0,302.69,200.61
2018,9,23,15,0,837.0,87.0,3.6,32.1,556.0,243.32,151.92
2018,9,23,15,15,815.5,83.5,3.6,32.1,508.5,189.86,108.96
2018,9,23,15,30,794.0,80.0,3.6,32.1,461.0,138.25,71.7
2018,9,23,15,45,781.5,74.0,3.7,31.05,415.5,87.12,43.35
2018,9,23,16,0,769.0,68.0,3.8,30.0,370.0,47.71,34.53
2018,9,23,16,15,701.5,66.5,3.7,29.05,312.0,48.43,35.39
2018,9,23,16,30,634.0,65.0,3.6,28.1,254.0,44.92,32.59
2018,9,23,16,45,592.5,57.0,3.5,27.2,206.0,40.77,29.11
2018,9,23,17,0,551.0,49.0,3.4,26.3,158.0,36.4,25.26
2018,9,23,17,15,438.0,41.0,3.2,25.15,111.0,31.73,20.95
2018,9,23,17,30,325.0,33.0,3.0,24.0,64.0,27.0,15.41
2018,9,23,17,45,183.0,19.0,2.75,22.9,34.5,15.9,0.0
2018,9,23,18,0,41.0,5.0,2.5,21.8,5.0,4.77,0.0
2018,9,23,18,15,20.5,2.5,2.4,21.2,2.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.6,15.45,4.5,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.6,15.6,9.0,33.1,0.0
2018,9,24,6,15,109.5,23.0,0.75,16.35,32.0,99.34,14.31
2018,9,24,6,30,160.0,38.0,0.9,17.1,55.0,157.59,119.25
2018,9,24,6,45,285.0,50.0,1.1,17.8,102.0,245.54,196.33
2018,9,24,7,0,410.0,62.0,1.3,18.5,149.0,347.25,281.04
2018,9,24,7,15,453.5,71.5,1.35,19.4,192.0,400.98,324.64
2018,9,24,7,30,497.0,81.0,1.4,20.3,235.0,456.27,367.63
2018,9,24,7,45,536.5,92.0,1.45,21.2,285.0,511.67,408.74
2018,9,24,8,0,576.0,103.0,1.5,22.1,335.0,567.57,448.61
2018,9,24,8,15,536.5,128.0,1.55,23.25,365.5,573.94,449.45
2018,9,24,8,30,497.0,153.0,1.6,24.4,396.0,582.07,451.49
2018,9,24,8,45,498.5,169.5,1.65,25.6,433.0,609.06,467.54
2018,9,24,9,0,500.0,186.0,1.7,26.8,470.0,633.91,481.54
2018,9,24,9,15,524.5,192.5,1.8,27.7,509.0,664.48,500.77
2018,9,24,9,30,549.0,199.0,1.9,28.6,548.0,693.47,518.56
2018,9,24,9,45,584.5,198.5,2.0,29.55,588.0,726.67,539.11
2018,9,24,10,0,620.0,198.0,2.1,30.5,628.0,753.65,555.23
2018,9,24,10,15,575.5,225.0,2.1,31.0,636.0,735.29,539.43
2018,9,24,10,30,531.0,252.0,2.1,31.5,644.0,718.79,525.28
2018,9,24,10,45,548.0,252.0,2.1,32.0,666.0,723.38,526.97
2018,9,24,11,0,565.0,252.0,2.1,32.5,688.0,725.52,526.84
2018,9,24,11,15,611.5,238.0,2.05,32.7,716.5,736.98,533.93
2018,9,24,11,30,658.0,224.0,2.0,32.9,745.0,742.61,536.98
2018,9,24,11,45,721.5,197.5,1.95,33.1,770.5,744.86,538.21
2018,9,24,12,0,785.0,171.0,1.9,33.3,796.0,741.14,535.32
2018,9,24,12,15,862.0,133.5,1.85,33.4,816.5,732.53,529.51
2018,9,24,12,30,939.0,96.0,1.8,33.5,837.0,717.06,518.76
2018,9,24,12,45,932.0,98.0,1.75,33.6,823.0,679.56,491.55
2018,9,24,13,0,925.0,100.0,1.7,33.7,809.0,640.03,462.63
2018,9,24,13,15,919.5,99.0,1.65,33.65,788.0,596.8,430.91
2018,9,24,13,30,914.0,98.0,1.6,33.6,767.0,551.9,397.22
2018,9,24,13,45,906.0,96.0,1.6,33.6,738.0,503.5,360.31
2018,9,24,14,0,898.0,94.0,1.6,33.6,709.0,454.08,321.59
2018,9,24,14,15,848.0,103.0,1.6,33.4,660.0,393.19,274.43
2018,9,24,14,30,798.0,112.0,1.6,33.2,611.0,340.09,232.19
2018,9,24,14,45,759.5,112.5,1.6,33.05,562.0,286.82,189.34
2018,9,24,15,0,721.0,113.0,1.6,32.9,513.0,231.64,145.49
2018,9,24,15,15,754.5,97.0,1.6,32.9,484.0,187.52,108.65
2018,9,24,15,30,788.0,81.0,1.6,32.9,455.0,134.42,68.99
2018,9,24,15,45,701.5,87.0,1.65,32.15,393.0,84.77,44.78
2018,9,24,16,0,615.0,93.0,1.7,31.4,331.0,61.56,45.83
2018,9,24,16,15,565.5,85.5,1.7,30.45,280.0,58.67,43.72
2018,9,24,16,30,516.0,78.0,1.7,29.5,229.0,55.63,41.38
2018,9,24,16,45,448.0,68.0,1.7,28.55,180.0,50.2,36.86
2018,9,24,17,0,380.0,58.0,1.7,27.6,131.0,43.56,31.09
2018,9,24,17,15,282.0,45.0,1.65,26.3,90.0,34.5,23.06
2018,9,24,17,30,184.0,32.0,1.6,25.0,49.0,25.06,13.34
2018,9,24,17,45,104.0,18.5,1.6,23.7,27.0,17.63,0.0
2018,9,24,18,0,24.0,5.0,1.6,22.4,5.0,0.0,0.0
2018,9,24,18,15,12.0,2.5,1.55,21.8,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,25,5,45,33.5,4.0,0.45,17.0,4.5,0.0,0.0
2018,9,25,6,0,67.0,8.0,0.5,17.2,9.0,36.4,0.0
2018,9,25,6,15,179.0,19.5,0.55,18.15,35.5,126.8,2.28
2018,9,25,6,30,291.0,31.0,0.6,19.1,62.0,216.92,162.62
2018,9,25,6,45,265.0,40.0,0.7,20.05,80.5,218.8,172.6
2018,9,25,7,0,239.0,49.0,0.8,21.0,99.0,222.43,178.3
2018,9,25,7,15,120.5,72.0,0.8,21.8,97.5,171.25,136.7
2018,9,25,7,30,2.0,95.0,0.8,22.6,96.0,95.17,72.74
2018,9,25,7,45,44.0,126.0,0.8,23.4,143.5,165.95,130.61
2018,9,25,8,0,86.0,157.0,0.8,24.2,191.0,231.82,182.41
2018,9,25,8,15,283.0,156.0,0.75,25.4,290.0,400.69,313.03
2018,9,25,8,30,480.0,155.0,0.7,26.6,389.0,569.53,433.76
2018,9,25,8,45,674.5,118.0,0.7,27.8,480.5,694.68,517.25
2018,9,25,9,0,869.0,81.0,0.7,29.0,572.0,808.01,586.52
2018,9,25,9,15,883.5,83.5,0.65,29.7,613.0,831.57,596.18
2018,9,25,9,30,898.0,86.0,0.6,30.4,654.0,852.25,605.01
2018,9,25,9,45,909.0,87.0,0.55,31.1,688.5,865.21,608.95
2018,9,25,10,0,920.0,88.0,0.5,31.8,723.0,874.93,611.02
2018,9,25,10,15,927.5,89.0,0.45,32.2,750.5,878.37,610.09
2018,9,25,10,30,935.0,90.0,0.4,32.6,778.0,878.38,607.29
2018,9,25,10,45,939.5,91.0,0.4,33.0,797.5,872.43,602.02
2018,9,25,11,0,944.0,92.0,0.4,33.4,817.0,863.03,594.88
2018,9,25,11,15,946.5,92.5,0.4,33.65,828.5,848.1,584.92
2018,9,25,11,30,949.0,93.0,0.4,33.9,840.0,829.84,573.11
2018,9,25,11,45,949.5,93.0,0.4,34.15,843.0,806.33,558.19
2018,9,25,12,0,950.0,93.0,0.4,34.4,846.0,779.76,541.48
2018,9,25,12,15,948.0,93.0,0.4,34.55,840.5,748.51,522.08
2018,9,25,12,30,946.0,93.0,0.4,34.7,835.0,714.57,499.74
2018,9,25,12,45,942.0,93.0,0.45,34.8,821.5,676.86,474.93
2018,9,25,13,0,938.0,93.0,0.5,34.9,808.0,636.93,447.97
2018,9,25,13,15,933.0,91.5,0.55,34.9,786.5,593.07,417.77
2018,9,25,13,30,928.0,90.0,0.6,34.9,765.0,547.47,385.35
2018,9,25,13,45,920.0,89.0,0.7,34.9,736.5,499.4,350.43
2018,9,25,14,0,912.0,88.0,0.8,34.9,708.0,450.26,313.33
2018,9,25,14,15,901.0,86.0,0.9,34.75,672.0,398.34,273.08
2018,9,25,14,30,890.0,84.0,1.0,34.6,636.0,346.1,231.28
2018,9,25,14,45,875.0,82.0,1.1,34.45,594.5,292.75,187.92
2018,9,25,15,0,860.0,80.0,1.2,34.3,553.0,239.93,145.02
2018,9,25,15,15,805.5,84.5,1.2,34.3,497.5,180.92,100.71
2018,9,25,15,30,751.0,89.0,1.2,34.3,442.0,133.52,69.79
2018,9,25,15,45,720.0,84.5,1.4,33.65,392.5,79.96,41.93
2018,9,25,16,0,689.0,80.0,1.6,33.0,343.0,52.2,37.79
2018,9,25,16,15,603.0,78.0,1.5,32.05,283.5,53.07,38.78
2018,9,25,16,30,517.0,76.0,1.4,31.1,224.0,54.28,39.95
2018,9,25,16,45,428.0,67.0,1.35,30.1,173.0,49.63,36.1
2018,9,25,17,0,339.0,58.0,1.3,29.1,122.0,43.63,30.89
2018,9,25,17,15,262.0,44.0,1.25,27.85,84.0,33.8,22.23
2018,9,25,17,30,185.0,30.0,1.2,26.6,46.0,23.53,11.44
2018,9,25,17,45,108.0,17.5,1.2,25.35,25.0,16.68,0.0
2018,9,25,18,0,31.0,5.0,1.2,24.1,4.0,0.0,0.0
2018,9,25,18,15,15.5,2.5,1.1,23.55,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,5,45,12.0,2.5,0.25,18.55,2.5,0.0,0.0
2018,9,26,6,0,24.0,5.0,0.3,18.7,5.0,15.02,0.0
2018,9,26,6,15,45.0,14.0,0.35,19.5,17.5,44.24,0.0
2018,9,26,6,30,66.0,23.0,0.4,20.3,30.0,71.61,50.39
2018,9,26,6,45,59.5,34.0,0.45,21.05,43.0,74.07,55.51
2018,9,26,7,0,53.0,45.0,0.5,21.8,56.0,84.09,64.58
2018,9,26,7,15,46.5,66.5,0.55,22.6,78.0,98.12,76.24
2018,9,26,7,30,40.0,88.0,0.6,23.4,100.0,118.69,92.67
2018,9,26,7,45,62.0,119.5,0.6,24.2,142.0,170.48,134.07
2018,9,26,8,0,84.0,151.0,0.6,25.0,184.0,222.87,174.56
2018,9,26,8,15,242.5,160.5,0.65,26.1,274.0,374.9,291.77
2018,9,26,8,30,401.0,170.0,0.7,27.2,364.0,524.01,399.29
2018,9,26,8,45,620.0,129.0,0.75,28.3,461.5,661.71,495.07
2018,9,26,9,0,839.0,88.0,0.8,29.4,559.0,795.23,579.35
2018,9,26,9,15,858.0,89.5,0.9,30.5,601.0,814.46,587.54
2018,9,26,9,30,877.0,91.0,1.0,31.6,643.0,837.27,599.38
2018,9,26,9,45,884.5,94.0,1.05,32.7,676.5,849.24,603.51
2018,9,26,10,0,892.0,97.0,1.1,33.8,710.0,857.98,605.77
2018,9,26,10,15,896.0,99.5,1.1,34.45,735.5,859.93,604.33
2018,9,26,10,30,900.0,102.0,1.1,35.1,761.0,858.54,601.02
2018,9,26,10,45,879.5,114.5,1.05,35.75,772.0,844.13,589.11
2018,9,26,11,0,859.0,127.0,1.0,36.4,783.0,831.15,578.43
2018,9,26,11,15,864.0,127.0,1.0,36.7,795.5,817.86,569.21
2018,9,26,11,30,869.0,127.0,1.0,37.0,808.0,798.01,556.01
2018,9,26,11,45,844.0,139.0,1.0,37.3,802.5,771.38,538.69
2018,9,26,12,0,819.0,151.0,1.0,37.6,797.0,739.42,517.21
2018,9,26,12,15,800.0,159.0,0.9,37.7,786.5,706.29,493.8
2018,9,26,12,30,781.0,167.0,0.8,37.8,776.0,671.76,469.3
2018,9,26,12,45,811.0,151.0,0.75,37.85,774.0,644.51,450.53
2018,9,26,13,0,841.0,135.0,0.7,37.9,772.0,613.18,428.5
2018,9,26,13,15,836.0,131.5,0.55,37.85,750.5,570.17,397.17
2018,9,26,13,30,831.0,128.0,0.4,37.8,729.0,525.75,364.36
2018,9,26,13,45,821.5,124.0,0.3,37.7,698.5,477.65,328.91
2018,9,26,14,0,812.0,120.0,0.2,37.6,668.0,428.96,292.21
2018,9,26,14,15,744.5,132.5,0.3,37.35,615.0,369.41,249.36
2018,9,26,14,30,677.0,145.0,0.4,37.1,562.0,318.59,211.92
2018,9,26,14,45,610.5,153.0,0.45,36.85,509.5,270.38,176.06
2018,9,26,15,0,544.0,161.0,0.5,36.6,457.0,228.81,145.74
2018,9,26,15,15,631.0,128.5,0.5,36.6,443.5,182.2,107.09
2018,9,26,15,30,718.0,96.0,0.5,36.6,430.0,127.02,65.71
2018,9,26,15,45,652.0,95.0,0.9,35.6,372.5,81.97,46.12
2018,9,26,16,0,586.0,94.0,1.3,34.6,315.0,62.99,46.36
2018,9,26,16,15,518.5,87.5,1.45,33.5,261.5,60.92,44.99
2018,9,26,16,30,451.0,81.0,1.6,32.4,208.0,58.4,43.12
2018,9,26,16,45,411.0,68.0,1.7,31.25,165.5,50.15,36.31
2018,9,26,17,0,371.0,55.0,1.8,30.1,123.0,41.49,28.91
2018,9,26,17,15,273.5,42.5,1.75,28.8,83.5,32.74,21.15
2018,9,26,17,30,176.0,30.0,1.7,27.5,44.0,23.63,10.55
2018,9,26,17,45,95.5,16.0,1.6,26.2,23.0,15.25,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.9,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.35,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,27,5,45,18.5,3.5,0.85,20.4,3.5,0.0,0.0
2018,9,27,6,0,37.0,7.0,0.9,20.3,7.0,22.39,0.0
2018,9,27,6,15,100.5,16.5,1.05,20.65,25.0,81.87,0.0
2018,9,27,6,30,164.0,26.0,1.2,21.0,43.0,139.44,101.49
2018,9,27,6,45,125.5,35.0,1.35,21.3,52.5,120.75,93.53
2018,9,27,7,0,87.0,44.0,1.5,21.6,62.0,111.77,87.7
2018,9,27,7,15,62.5,66.5,1.5,22.0,81.0,116.92,92.16
2018,9,27,7,30,38.0,89.0,1.5,22.4,100.0,118.66,93.14
2018,9,27,7,45,25.0,107.5,1.55,22.75,115.5,130.04,101.85
2018,9,27,8,0,12.0,126.0,1.6,23.1,131.0,132.47,103.04
2018,9,27,8,15,36.0,152.0,1.5,23.75,169.0,186.16,145.89
2018,9,27,8,30,60.0,178.0,1.4,24.4,207.0,232.6,181.82
2018,9,27,8,45,282.0,172.0,1.3,25.05,327.0,422.24,330.03
2018,9,27,9,0,504.0,166.0,1.2,25.7,447.0,609.1,465.28
2018,9,27,9,15,664.5,135.0,1.15,26.4,534.0,714.83,535.87
2018,9,27,9,30,825.0,104.0,1.1,27.1,621.0,811.99,596.39
2018,9,27,9,45,793.5,122.0,1.1,27.8,641.0,807.42,589.38
2018,9,27,10,0,762.0,140.0,1.1,28.5,661.0,802.27,583.37
2018,9,27,10,15,737.0,157.0,1.1,28.9,676.5,794.94,576.8
2018,9,27,10,30,712.0,174.0,1.1,29.3,692.0,784.34,568.29
2018,9,27,10,45,722.0,175.0,1.15,29.7,712.0,782.82,566.48
2018,9,27,11,0,732.0,176.0,1.2,30.1,732.0,778.37,562.76
2018,9,27,11,15,679.0,203.5,1.2,30.2,725.5,748.03,540.74
2018,9,27,11,30,626.0,231.0,1.2,30.3,719.0,716.02,517.8
2018,9,27,11,45,624.5,234.0,1.25,30.45,722.5,698.2,505.69
2018,9,27,12,0,623.0,237.0,1.3,30.6,726.0,678.33,491.91
2018,9,27,12,15,735.5,183.0,1.3,30.65,756.5,681.28,495.2
2018,9,27,12,30,848.0,129.0,1.3,30.7,787.0,676.16,492.3
2018,9,27,12,45,859.5,121.0,1.35,30.75,778.0,643.09,468.93
2018,9,27,13,0,871.0,113.0,1.4,30.8,769.0,607.64,443.47
2018,9,27,13,15,769.0,152.0,1.4,30.85,719.5,548.84,400.03
2018,9,27,13,30,667.0,191.0,1.4,30.9,670.0,493.81,359.05
2018,9,27,13,45,654.5,185.0,1.45,31.0,639.5,448.92,325.08
2018,9,27,14,0,642.0,179.0,1.5,31.1,609.0,404.15,290.25
2018,9,27,14,15,646.5,165.5,1.55,31.05,579.0,359.26,254.41
2018,9,27,14,30,651.0,152.0,1.6,31.0,549.0,313.28,216.8
2018,9,27,14,45,697.5,127.0,1.65,31.0,526.5,267.22,177.14
2018,9,27,15,0,744.0,102.0,1.7,31.0,504.0,221.07,137.02
2018,9,27,15,15,687.0,105.0,1.7,31.0,451.0,167.96,97.36
2018,9,27,15,30,630.0,108.0,1.7,31.0,398.0,125.4,70.39
2018,9,27,15,45,589.5,101.5,1.85,30.3,348.5,81.99,50.14
2018,9,27,16,0,549.0,95.0,2.0,29.6,299.0,64.05,48.32
2018,9,27,16,15,544.0,82.0,2.0,28.7,258.5,56.8,42.51
2018,9,27,16,30,539.0,69.0,2.0,27.8,218.0,49.08,36.14
2018,9,27,16,45,477.0,59.5,2.0,26.9,171.0,43.78,31.62
2018,9,27,17,0,415.0,50.0,2.0,26.0,124.0,38.21,26.66
2018,9,27,17,15,317.0,39.0,2.0,25.05,84.0,30.9,19.9
2018,9,27,17,30,219.0,28.0,2.0,24.1,44.0,22.12,8.51
2018,9,27,17,45,118.5,15.5,2.0,23.1,23.0,14.77,0.0
2018,9,27,18,0,18.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.5,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.6,1.0,0.95,0.0
2018,9,28,6,15,4.5,5.5,1.25,15.9,6.0,7.25,0.0
2018,9,28,6,30,9.0,10.0,1.3,16.2,11.0,13.95,5.27
2018,9,28,6,45,4.5,17.0,1.3,16.55,17.5,18.44,9.75
2018,9,28,7,0,0.0,24.0,1.3,16.9,24.0,22.25,13.14
2018,9,28,7,15,0.0,26.0,1.25,17.4,26.0,24.11,14.82
2018,9,28,7,30,0.0,28.0,1.2,17.9,28.0,25.97,16.41
2018,9,28,7,45,9.0,52.5,1.1,18.4,56.0,55.02,41.09
2018,9,28,8,0,18.0,77.0,1.0,18.9,84.0,89.1,69.49
2018,9,28,8,15,11.5,70.5,1.0,19.65,75.0,77.3,59.12
2018,9,28,8,30,5.0,64.0,1.0,20.4,66.0,63.38,47.12
2018,9,28,8,45,6.5,98.5,1.0,21.15,101.5,97.44,74.61
2018,9,28,9,0,8.0,133.0,1.0,21.9,137.0,132.72,102.38
2018,9,28,9,15,8.0,160.5,1.1,22.7,165.0,159.86,123.1
2018,9,28,9,30,8.0,188.0,1.2,23.5,193.0,186.88,143.38
2018,9,28,9,45,35.0,219.5,1.3,24.3,243.0,248.8,191.01
2018,9,28,10,0,62.0,251.0,1.4,25.1,293.0,302.36,231.02
2018,9,28,10,15,64.5,284.0,1.5,25.85,329.5,336.47,255.04
2018,9,28,10,30,67.0,317.0,1.6,26.6,366.0,369.65,278.13
2018,9,28,10,45,132.0,332.5,1.7,27.3,431.5,442.72,331.58
2018,9,28,11,0,197.0,348.0,1.8,28.0,497.0,504.21,375.32
2018,9,28,11,15,437.0,274.5,1.95,28.55,611.5,623.88,463.62
2018,9,28,11,30,677.0,201.0,2.1,29.1,726.0,722.87,534.39
2018,9,28,11,45,797.0,149.5,2.25,29.6,769.5,739.56,546.41
2018,9,28,12,0,917.0,98.0,2.4,30.1,813.0,748.55,552.54
2018,9,28,12,15,913.5,98.5,2.5,30.4,807.0,717.51,530.78
2018,9,28,12,30,910.0,99.0,2.6,30.7,801.0,683.98,506.32
2018,9,28,12,45,904.0,99.5,2.7,31.0,787.0,646.59,478.65
2018,9,28,13,0,898.0,100.0,2.8,31.3,773.0,607.23,448.98
2018,9,28,13,15,893.0,98.5,2.9,31.3,752.0,564.84,416.95
2018,9,28,13,30,888.0,97.0,3.0,31.3,731.0,520.81,382.81
2018,9,28,13,45,881.5,95.0,3.15,31.3,703.0,474.24,345.9
2018,9,28,14,0,875.0,93.0,3.3,31.3,675.0,426.58,307.04
2018,9,28,14,15,865.0,90.5,3.4,30.95,640.5,376.39,265.61
2018,9,28,14,30,855.0,88.0,3.5,30.6,606.0,325.86,222.97
2018,9,28,14,45,840.0,85.5,3.65,30.3,565.0,268.27,174.73
2018,9,28,15,0,825.0,83.0,3.8,30.0,524.0,216.7,131.64
2018,9,28,15,15,803.0,80.0,3.8,30.0,478.0,164.72,90.97
2018,9,28,15,30,781.0,77.0,3.8,30.0,432.0,114.65,57.77
2018,9,28,15,45,751.5,72.5,3.9,28.6,382.5,65.37,36.81
2018,9,28,16,0,722.0,68.0,4.0,27.2,333.0,48.73,35.9
