Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,15,680.0,63.5,3.95,26.2,282.5,47.09,34.72
2018,9,28,16,30,638.0,59.0,3.9,25.2,232.0,41.39,29.96
2018,9,28,16,45,549.0,53.0,3.8,24.15,179.0,38.61,27.56
2018,9,28,17,0,460.0,47.0,3.7,23.1,126.0,35.85,24.95
2018,9,28,17,15,338.0,36.5,3.55,22.1,83.5,28.85,18.34
2018,9,28,17,30,216.0,26.0,3.4,21.1,41.0,21.53,6.61
2018,9,28,17,45,117.0,14.5,3.3,20.1,21.5,13.82,0.0
2018,9,28,18,0,18.0,3.0,3.2,19.1,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.1,18.6,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,5,45,8.0,2.0,1.05,13.15,2.0,0.0,0.0
2018,9,29,6,0,16.0,4.0,1.1,13.3,4.0,3.81,0.0
2018,9,29,6,15,148.5,18.0,1.2,13.85,31.5,105.14,0.0
2018,9,29,6,30,281.0,32.0,1.3,14.4,59.0,209.43,154.34
2018,9,29,6,45,275.5,49.0,1.35,15.0,89.0,236.27,189.25
2018,9,29,7,0,270.0,66.0,1.4,15.6,119.0,262.52,214.24
2018,9,29,7,15,460.0,64.5,1.35,16.1,187.0,389.97,319.96
2018,9,29,7,30,650.0,63.0,1.3,16.6,255.0,527.14,428.08
2018,9,29,7,45,516.5,93.5,1.2,17.15,264.0,490.9,396.78
2018,9,29,8,0,383.0,124.0,1.1,17.7,273.0,439.49,354.24
2018,9,29,8,15,305.0,160.0,1.05,18.45,288.5,418.6,335.19
2018,9,29,8,30,227.0,196.0,1.0,19.2,304.0,405.19,321.08
2018,9,29,8,45,382.0,181.5,0.95,19.95,383.5,522.66,409.87
2018,9,29,9,0,537.0,167.0,0.9,20.7,463.0,632.87,488.27
2018,9,29,9,15,708.0,125.5,1.0,21.4,545.5,734.23,558.14
2018,9,29,9,30,879.0,84.0,1.1,22.1,628.0,821.13,614.29
2018,9,29,9,45,886.5,87.0,1.2,22.85,661.0,832.94,619.39
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,841.5,623.3
2018,9,29,10,15,902.0,90.5,1.5,24.1,720.5,844.41,625.36
2018,9,29,10,30,910.0,91.0,1.7,24.6,747.0,844.0,625.18
2018,9,29,10,45,915.0,92.5,1.9,25.1,766.5,838.84,621.81
2018,9,29,11,0,920.0,94.0,2.1,25.6,786.0,830.3,616.14
2018,9,29,11,15,923.0,94.0,2.2,25.9,797.0,815.29,605.79
2018,9,29,11,30,926.0,94.0,2.3,26.2,808.0,797.04,593.34
2018,9,29,11,45,927.0,94.0,2.45,26.5,811.0,774.16,578.08
2018,9,29,12,0,928.0,94.0,2.6,26.8,814.0,748.26,560.68
2018,9,29,12,15,905.5,102.5,2.7,26.9,801.0,711.75,535.03
2018,9,29,12,30,883.0,111.0,2.8,27.0,788.0,673.65,507.01
2018,9,29,12,45,856.5,118.0,2.85,27.15,765.5,630.52,474.64
2018,9,29,13,0,830.0,125.0,2.9,27.3,743.0,585.8,440.59
2018,9,29,13,15,873.5,105.5,2.95,27.3,739.5,556.55,417.58
2018,9,29,13,30,917.0,86.0,3.0,27.3,736.0,520.75,388.65
2018,9,29,13,45,909.0,84.5,3.1,27.25,707.0,472.79,349.85
2018,9,29,14,0,901.0,83.0,3.2,27.2,678.0,423.8,309.17
2018,9,29,14,15,889.5,81.5,3.25,27.0,642.5,372.83,266.06
2018,9,29,14,30,878.0,80.0,3.3,26.8,607.0,321.6,221.9
2018,9,29,14,45,787.5,98.0,3.35,26.6,546.0,262.13,173.78
2018,9,29,15,0,697.0,116.0,3.4,26.4,485.0,211.3,134.09
2018,9,29,15,15,742.5,95.0,3.4,26.4,456.5,165.31,95.44
2018,9,29,15,30,788.0,74.0,3.4,26.4,428.0,108.82,54.69
2018,9,29,15,45,765.0,69.0,3.4,25.65,380.0,59.03,34.62
2018,9,29,16,0,742.0,64.0,3.4,24.9,332.0,45.77,33.75
2018,9,29,16,15,669.5,63.0,3.3,24.25,276.5,46.89,34.85
2018,9,29,16,30,597.0,62.0,3.2,23.6,221.0,43.99,32.41
2018,9,29,16,45,449.5,58.0,3.05,22.9,162.5,43.03,31.49
2018,9,29,17,0,302.0,54.0,2.9,22.2,104.0,41.02,29.39
2018,9,29,17,15,258.0,39.0,2.7,21.4,71.0,30.26,19.42
2018,9,29,17,30,214.0,24.0,2.5,20.6,38.0,19.82,3.42
2018,9,29,17,45,107.0,12.0,2.25,19.8,19.0,11.44,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,5,45,9.0,1.5,0.7,15.7,1.5,0.0,0.0
2018,9,30,6,0,18.0,3.0,0.7,15.8,3.0,0.0,0.0
2018,9,30,6,15,50.0,14.0,0.8,16.0,18.0,36.28,0.0
2018,9,30,6,30,82.0,25.0,0.9,16.2,33.0,84.38,58.39
2018,9,30,6,45,149.0,41.5,1.05,16.35,66.5,143.66,113.51
2018,9,30,7,0,216.0,58.0,1.2,16.5,100.0,219.46,178.46
2018,9,30,7,15,198.5,79.5,1.3,17.0,127.0,229.21,187.66
2018,9,30,7,30,181.0,101.0,1.4,17.5,154.0,248.67,203.62
2018,9,30,7,45,184.5,124.5,1.45,17.95,187.0,282.77,230.72
2018,9,30,8,0,188.0,148.0,1.5,18.4,220.0,304.22,247.08
2018,9,30,8,15,300.0,155.0,1.5,19.15,288.0,407.87,328.73
2018,9,30,8,30,412.0,162.0,1.5,19.9,356.0,517.6,411.05
2018,9,30,8,45,454.0,170.0,1.5,20.65,403.0,564.35,443.15
2018,9,30,9,0,496.0,178.0,1.5,21.4,450.0,610.75,474.64
2018,9,30,9,15,563.5,171.0,1.35,21.9,501.0,660.05,507.55
2018,9,30,9,30,631.0,164.0,1.2,22.4,552.0,714.48,542.61
2018,9,30,9,45,724.5,140.0,1.05,22.95,609.0,764.73,572.89
2018,9,30,10,0,818.0,116.0,0.9,23.5,666.0,809.85,598.12
2018,9,30,10,15,827.5,117.5,0.85,23.75,692.5,814.45,598.3
2018,9,30,10,30,837.0,119.0,0.8,24.0,719.0,815.86,597.01
2018,9,30,10,45,860.0,113.0,0.7,24.2,743.5,812.37,592.0
2018,9,30,11,0,883.0,107.0,0.6,24.4,768.0,810.65,588.29
2018,9,30,11,15,882.5,109.5,0.65,24.55,778.0,795.8,578.77
2018,9,30,11,30,882.0,112.0,0.7,24.7,788.0,777.9,567.47
2018,9,30,11,45,701.0,189.5,0.7,24.8,728.0,702.52,514.98
2018,9,30,12,0,520.0,267.0,0.7,24.9,668.0,624.38,458.81
2018,9,30,12,15,351.0,305.5,0.7,24.95,575.5,523.74,387.18
2018,9,30,12,30,182.0,344.0,0.7,25.0,483.0,434.07,321.85
2018,9,30,12,45,377.0,284.5,0.65,25.0,565.5,487.59,362.38
2018,9,30,13,0,572.0,225.0,0.6,25.0,648.0,524.93,388.31
2018,9,30,13,15,408.5,234.0,0.65,25.0,531.5,420.0,312.2
2018,9,30,13,30,245.0,243.0,0.7,25.0,415.0,329.9,246.55
2018,9,30,13,45,228.5,259.0,0.7,25.05,414.5,321.17,239.59
2018,9,30,14,0,212.0,275.0,0.7,25.1,414.0,317.14,235.61
2018,9,30,14,15,166.0,256.0,0.8,25.0,361.0,272.48,202.66
2018,9,30,14,30,120.0,237.0,0.9,24.9,308.0,232.55,173.46
2018,9,30,14,45,127.5,223.0,1.0,24.8,294.0,213.55,158.6
2018,9,30,15,0,135.0,209.0,1.1,24.7,280.0,193.73,142.95
2018,9,30,15,15,78.0,170.5,1.1,24.7,210.5,153.9,114.59
2018,9,30,15,30,21.0,132.0,1.1,24.7,141.0,114.71,86.58
2018,9,30,15,45,68.5,134.0,1.3,24.25,159.0,112.72,90.42
2018,9,30,16,0,116.0,136.0,1.5,23.8,177.0,106.0,85.17
2018,9,30,16,15,107.0,118.0,1.45,23.3,151.5,93.18,74.55
2018,9,30,16,30,98.0,100.0,1.4,22.8,126.0,79.95,63.34
2018,9,30,16,45,69.5,78.5,1.35,22.35,95.0,63.93,49.41
2018,9,30,17,0,41.0,57.0,1.3,21.9,64.0,49.19,36.3
2018,9,30,17,15,26.0,37.0,1.25,21.4,41.0,32.66,21.19
2018,9,30,17,30,11.0,17.0,1.2,20.9,18.0,15.71,0.0
2018,9,30,17,45,5.5,8.5,1.1,20.45,9.0,8.1,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.6,16.85,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.6,16.9,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.6,17.3,31.5,94.92,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.7,58.0,217.08,152.29
2018,10,1,6,45,408.0,39.5,0.55,18.1,102.0,296.16,231.84
2018,10,1,7,0,514.0,48.0,0.5,18.5,146.0,382.67,303.91
2018,10,1,7,15,578.5,54.0,0.55,19.15,196.0,447.18,356.06
2018,10,1,7,30,643.0,60.0,0.6,19.8,246.0,514.61,407.98
2018,10,1,7,45,563.5,85.0,0.65,20.4,270.5,509.7,402.87
2018,10,1,8,0,484.0,110.0,0.7,21.0,295.0,491.68,387.87
2018,10,1,8,15,515.5,121.0,0.8,21.95,341.5,537.7,420.84
2018,10,1,8,30,547.0,132.0,0.9,22.9,388.0,583.31,451.93
2018,10,1,8,45,681.5,108.5,1.0,23.85,458.5,674.5,515.3
2018,10,1,9,0,816.0,85.0,1.1,24.8,529.0,758.26,569.59
2018,10,1,9,15,839.5,84.5,1.2,25.5,570.5,778.09,580.17
2018,10,1,9,30,863.0,84.0,1.3,26.2,612.0,801.46,593.81
2018,10,1,9,45,876.0,84.5,1.35,26.95,645.5,814.65,599.9
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,824.76,604.12
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,827.97,604.53
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,827.87,602.97
2018,10,1,10,45,912.5,86.5,1.5,29.2,751.5,822.79,597.79
2018,10,1,11,0,919.0,87.0,1.5,29.7,771.0,814.34,590.61
2018,10,1,11,15,922.0,87.5,1.6,30.0,782.0,799.83,581.09
2018,10,1,11,30,925.0,88.0,1.7,30.3,793.0,782.06,569.5
2018,10,1,11,45,925.5,88.5,1.85,30.6,796.0,759.31,554.99
2018,10,1,12,0,926.0,89.0,2.0,30.9,799.0,733.56,538.36
2018,10,1,12,15,918.5,91.5,2.1,31.0,791.5,701.55,516.43
2018,10,1,12,30,911.0,94.0,2.2,31.1,784.0,667.22,491.88
2018,10,1,12,45,729.5,162.0,2.35,31.15,708.5,585.64,432.4
2018,10,1,13,0,548.0,230.0,2.5,31.2,633.0,513.16,378.83
2018,10,1,13,15,652.0,184.5,2.55,31.15,650.5,500.13,369.02
2018,10,1,13,30,756.0,139.0,2.6,31.1,668.0,480.04,352.42
2018,10,1,13,45,821.0,110.5,2.65,31.0,663.5,445.46,323.96
2018,10,1,14,0,886.0,82.0,2.7,30.9,659.0,408.43,292.02
2018,10,1,14,15,868.0,82.5,2.7,30.7,622.0,357.82,249.87
2018,10,1,14,30,850.0,83.0,2.7,30.5,585.0,307.58,207.4
2018,10,1,14,45,713.5,110.5,2.7,30.3,511.5,243.41,158.45
2018,10,1,15,0,577.0,138.0,2.7,30.1,438.0,201.54,128.86
2018,10,1,15,15,535.5,134.5,2.7,30.1,393.0,160.61,99.12
2018,10,1,15,30,494.0,131.0,2.7,30.1,348.0,122.7,76.23
2018,10,1,15,45,379.5,131.5,2.65,29.4,286.5,91.36,71.03
2018,10,1,16,0,265.0,132.0,2.6,28.7,225.0,97.82,76.81
2018,10,1,16,15,247.5,112.5,2.4,27.9,188.5,85.01,66.38
2018,10,1,16,30,230.0,93.0,2.2,27.1,152.0,71.66,55.25
2018,10,1,16,45,189.0,74.5,2.05,26.35,115.5,58.45,43.93
2018,10,1,17,0,148.0,56.0,1.9,25.6,79.0,44.74,31.91
2018,10,1,17,15,98.5,37.5,1.75,24.75,50.5,30.55,18.88
2018,10,1,17,30,49.0,19.0,1.6,23.9,22.0,15.89,0.0
2018,10,1,17,45,24.5,9.5,1.45,23.0,11.0,9.05,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.0,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.0,3.0,0.0,0.0
2018,10,2,6,15,27.5,14.5,0.5,18.35,16.0,26.28,0.0
2018,10,2,6,30,39.0,26.0,0.5,18.7,29.0,56.43,35.23
2018,10,2,6,45,105.0,43.5,0.55,19.1,61.0,123.28,95.04
2018,10,2,7,0,171.0,61.0,0.6,19.5,93.0,184.93,147.53
2018,10,2,7,15,189.0,73.0,0.5,20.05,118.5,213.61,171.83
2018,10,2,7,30,207.0,85.0,0.4,20.6,144.0,243.45,195.99
2018,10,2,7,45,137.5,108.5,0.3,21.15,151.0,218.28,174.24
2018,10,2,8,0,68.0,132.0,0.2,21.7,158.0,187.91,148.05
2018,10,2,8,15,132.5,153.0,0.45,22.55,211.5,269.26,212.76
2018,10,2,8,30,197.0,174.0,0.7,23.4,265.0,342.21,268.63
2018,10,2,8,45,161.0,186.0,0.95,24.2,265.5,328.6,256.28
2018,10,2,9,0,125.0,198.0,1.2,25.0,266.0,313.23,242.95
2018,10,2,9,15,266.0,210.5,1.35,25.7,368.5,449.81,346.75
2018,10,2,9,30,407.0,223.0,1.5,26.4,471.0,587.85,446.02
2018,10,2,9,45,548.0,186.5,1.65,27.05,539.5,660.9,498.05
2018,10,2,10,0,689.0,150.0,1.8,27.7,608.0,738.47,551.67
2018,10,2,10,15,670.5,169.0,1.9,28.15,629.0,738.53,549.66
2018,10,2,10,30,652.0,188.0,2.0,28.6,650.0,735.43,545.67
2018,10,2,10,45,713.0,168.0,2.05,29.0,685.5,752.76,557.33
2018,10,2,11,0,774.0,148.0,2.1,29.4,721.0,764.15,563.96
2018,10,2,11,15,647.5,201.5,2.2,29.65,685.5,706.73,522.24
2018,10,2,11,30,521.0,255.0,2.3,29.9,650.0,645.0,476.96
2018,10,2,11,45,512.5,254.0,2.4,30.15,643.5,620.72,459.79
2018,10,2,12,0,504.0,253.0,2.5,30.4,637.0,595.21,441.32
2018,10,2,12,15,583.5,225.5,2.6,30.5,667.5,603.33,447.74
2018,10,2,12,30,663.0,198.0,2.7,30.6,698.0,603.88,448.18
2018,10,2,12,45,764.0,151.5,2.8,30.7,717.5,594.2,441.32
2018,10,2,13,0,865.0,105.0,2.9,30.8,737.0,576.47,427.84
2018,10,2,13,15,759.0,143.5,3.0,30.8,686.5,517.54,382.99
2018,10,2,13,30,653.0,182.0,3.1,30.8,636.0,463.0,341.2
2018,10,2,13,45,617.0,184.5,3.2,30.75,599.0,416.52,305.03
2018,10,2,14,0,581.0,187.0,3.3,30.7,562.0,372.32,269.95
2018,10,2,14,15,604.5,169.0,3.4,30.45,540.5,332.5,236.83
2018,10,2,14,30,628.0,151.0,3.5,30.2,519.0,289.85,200.57
2018,10,2,14,45,573.5,148.0,3.6,29.9,465.5,239.66,160.82
2018,10,2,15,0,519.0,145.0,3.7,29.6,412.0,195.29,126.8
2018,10,2,15,15,587.5,120.0,3.7,29.6,396.0,151.29,90.31
2018,10,2,15,30,656.0,95.0,3.7,29.6,380.0,100.74,55.03
2018,10,2,15,45,582.0,94.5,3.8,28.6,325.0,62.33,47.05
2018,10,2,16,0,508.0,94.0,3.9,27.6,270.0,65.11,49.73
2018,10,2,16,15,517.5,77.5,3.8,26.8,231.5,54.74,41.12
2018,10,2,16,30,527.0,61.0,3.7,26.0,193.0,43.82,31.88
2018,10,2,16,45,445.0,53.0,3.55,25.2,146.5,39.51,28.06
2018,10,2,17,0,363.0,45.0,3.4,24.4,100.0,35.09,23.9
2018,10,2,17,15,246.5,32.5,3.15,23.65,63.5,25.32,14.49
2018,10,2,17,30,130.0,20.0,2.9,22.9,27.0,15.89,0.0
2018,10,2,17,45,65.0,10.0,2.6,22.1,13.5,9.53,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,17.95,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.0,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.65,18.35,3.0,2.86,0.0
2018,10,3,6,30,0.0,5.0,1.9,18.7,5.0,4.62,0.0
2018,10,3,6,45,0.0,6.0,2.15,19.1,6.0,5.55,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.5,7.0,6.48,0.0
2018,10,3,7,15,0.0,9.0,2.6,19.9,9.0,8.33,1.34
2018,10,3,7,30,0.0,11.0,2.8,20.3,11.0,10.19,2.92
2018,10,3,7,45,0.0,13.5,2.95,20.75,13.5,12.51,4.86
2018,10,3,8,0,0.0,16.0,3.1,21.2,16.0,14.84,6.77
2018,10,3,8,15,0.0,20.0,3.3,21.8,20.0,18.56,9.81
2018,10,3,8,30,0.0,24.0,3.5,22.4,24.0,22.28,12.81
2018,10,3,8,45,4.0,77.0,3.7,22.95,79.0,74.76,55.83
2018,10,3,9,0,8.0,130.0,3.9,23.5,134.0,129.73,99.9
2018,10,3,9,15,35.5,193.0,4.0,23.9,214.0,224.0,174.82
2018,10,3,9,30,63.0,256.0,4.1,24.3,294.0,313.01,243.53
2018,10,3,9,45,137.0,279.0,4.15,24.65,367.5,405.52,314.81
2018,10,3,10,0,211.0,302.0,4.2,25.0,441.0,486.33,375.63
2018,10,3,10,15,254.5,309.0,4.25,25.1,483.5,533.79,410.45
2018,10,3,10,30,298.0,316.0,4.3,25.2,526.0,569.42,436.49
2018,10,3,10,45,289.5,326.5,4.3,25.3,535.0,565.67,432.47
2018,10,3,11,0,281.0,337.0,4.3,25.4,544.0,560.75,427.82
2018,10,3,11,15,211.0,344.5,4.25,25.3,501.0,499.09,380.84
2018,10,3,11,30,141.0,352.0,4.2,25.2,458.0,446.3,340.19
2018,10,3,11,45,98.0,331.5,4.2,25.1,405.5,384.36,293.39
2018,10,3,12,0,55.0,311.0,4.2,25.0,353.0,330.17,251.94
2018,10,3,12,15,55.0,311.5,4.1,24.8,353.0,326.38,249.26
2018,10,3,12,30,55.0,312.0,4.0,24.6,353.0,322.36,246.29
2018,10,3,12,45,60.5,311.5,3.95,24.35,356.0,320.41,245.07
2018,10,3,13,0,66.0,311.0,3.9,24.1,359.0,317.77,243.29
2018,10,3,13,15,100.5,316.5,3.8,23.95,387.0,334.11,255.86
2018,10,3,13,30,135.0,322.0,3.7,23.8,415.0,343.94,263.06
2018,10,3,13,45,100.5,296.0,3.6,23.6,363.5,301.43,230.68
2018,10,3,14,0,66.0,270.0,3.5,23.4,312.0,259.66,199.04
2018,10,3,14,15,37.5,217.5,3.4,23.25,241.0,202.45,155.29
2018,10,3,14,30,9.0,165.0,3.3,23.1,170.0,152.14,116.73
2018,10,3,14,45,4.5,119.5,3.15,23.0,122.0,110.84,84.26
2018,10,3,15,0,0.0,74.0,3.0,22.9,74.0,68.89,50.8
2018,10,3,15,15,0.0,69.0,3.0,22.9,69.0,64.21,47.17
2018,10,3,15,30,0.0,64.0,3.0,22.9,64.0,59.53,43.48
2018,10,3,15,45,34.5,88.0,2.8,22.6,100.0,77.79,61.58
2018,10,3,16,0,69.0,112.0,2.6,22.3,136.0,94.72,76.26
2018,10,3,16,15,118.5,101.0,2.4,22.05,133.5,81.51,65.01
2018,10,3,16,30,168.0,90.0,2.2,21.8,131.0,69.43,54.53
2018,10,3,16,45,139.0,71.0,1.95,21.5,99.5,55.81,42.49
2018,10,3,17,0,110.0,52.0,1.7,21.2,68.0,41.68,29.77
2018,10,3,17,15,66.5,33.5,1.5,20.8,42.0,28.59,16.93
2018,10,3,17,30,23.0,15.0,1.3,20.4,16.0,13.31,0.0
2018,10,3,17,45,11.5,7.5,1.05,19.95,8.0,7.15,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.6,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.6,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.15,28.0,93.37,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.7,53.0,219.44,142.49
2018,10,4,6,45,433.5,35.0,1.15,17.2,97.0,300.69,235.83
2018,10,4,7,0,541.0,43.0,1.3,17.7,141.0,387.01,310.37
2018,10,4,7,15,314.5,48.0,1.35,18.25,109.5,273.63,222.95
2018,10,4,7,30,88.0,53.0,1.4,18.8,78.0,124.06,99.73
2018,10,4,7,45,52.0,84.0,1.45,19.35,99.5,120.72,96.37
2018,10,4,8,0,16.0,115.0,1.5,19.9,121.0,123.79,97.51
2018,10,4,8,15,12.5,117.0,1.6,20.55,122.0,121.99,95.48
2018,10,4,8,30,9.0,119.0,1.7,21.2,123.0,120.53,93.7
2018,10,4,8,45,23.5,157.0,1.75,21.85,169.0,178.42,139.97
2018,10,4,9,0,38.0,195.0,1.8,22.5,215.0,230.22,180.17
2018,10,4,9,15,42.0,215.0,1.9,22.95,239.0,253.35,197.29
2018,10,4,9,30,46.0,235.0,2.0,23.4,263.0,276.12,214.04
2018,10,4,9,45,48.0,237.5,2.05,23.9,268.0,277.97,214.62
2018,10,4,10,0,50.0,240.0,2.1,24.4,273.0,279.92,215.38
2018,10,4,10,15,71.5,261.5,2.2,24.7,310.5,317.2,243.61
2018,10,4,10,30,93.0,283.0,2.3,25.0,348.0,353.59,270.69
2018,10,4,10,45,106.0,296.5,2.4,25.3,372.5,382.0,291.3
2018,10,4,11,0,119.0,310.0,2.5,25.6,397.0,400.62,304.61
2018,10,4,11,15,99.0,298.5,2.6,25.65,371.5,368.58,280.21
2018,10,4,11,30,79.0,287.0,2.7,25.7,346.0,332.17,252.67
2018,10,4,11,45,88.5,259.5,2.8,25.75,326.0,312.77,238.52
2018,10,4,12,0,98.0,232.0,2.9,25.8,306.0,288.17,220.29
2018,10,4,12,15,65.5,218.0,3.05,25.7,267.5,246.48,188.09
2018,10,4,12,30,33.0,204.0,3.2,25.6,229.0,210.09,159.78
2018,10,4,12,45,196.5,231.5,3.3,25.45,374.0,327.38,251.45
2018,10,4,13,0,360.0,259.0,3.4,25.3,519.0,429.06,327.64
2018,10,4,13,15,577.0,189.5,3.5,25.1,591.5,457.47,348.29
2018,10,4,13,30,794.0,120.0,3.6,24.9,664.0,469.42,354.53
2018,10,4,13,45,806.5,110.5,3.65,24.65,643.0,427.46,319.35
2018,10,4,14,0,819.0,101.0,3.7,24.4,622.0,383.03,281.3
2018,10,4,14,15,805.5,98.5,3.7,24.15,587.0,334.04,239.13
2018,10,4,14,30,792.0,96.0,3.7,23.9,552.0,285.27,196.59
2018,10,4,14,45,773.5,93.0,3.7,23.6,511.5,235.45,153.67
2018,10,4,15,0,755.0,90.0,3.7,23.3,471.0,186.82,113.26
2018,10,4,15,15,723.5,87.5,3.7,23.3,425.0,138.69,77.65
2018,10,4,15,30,692.0,85.0,3.7,23.3,379.0,88.3,47.86
2018,10,4,15,45,662.5,79.5,3.55,22.8,332.5,51.79,39.2
2018,10,4,16,0,633.0,74.0,3.4,22.3,286.0,49.99,37.82
2018,10,4,16,15,582.5,67.5,3.25,22.0,237.5,47.25,35.5
2018,10,4,16,30,532.0,61.0,3.1,21.7,189.0,44.42,32.97
2018,10,4,16,45,451.0,52.5,3.0,21.4,142.5,39.68,28.61
2018,10,4,17,0,370.0,44.0,2.9,21.1,96.0,34.8,23.87
2018,10,4,17,15,244.5,31.0,2.7,20.7,59.5,25.27,13.81
2018,10,4,17,30,119.0,18.0,2.5,20.3,23.0,17.16,0.0
2018,10,4,17,45,59.5,9.0,2.35,19.95,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.35,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,167.5,15.5,1.3,12.95,27.0,89.33,0.0
2018,10,5,6,30,312.0,28.0,1.5,13.5,52.0,210.97,133.0
2018,10,5,6,45,427.0,36.0,1.7,14.05,96.5,297.16,236.0
2018,10,5,7,0,542.0,44.0,1.9,14.6,141.0,387.21,315.2
2018,10,5,7,15,555.5,54.5,1.95,15.25,181.5,426.63,350.15
2018,10,5,7,30,569.0,65.0,2.0,15.9,222.0,465.45,382.43
2018,10,5,7,45,485.5,87.5,2.0,16.6,240.0,452.57,371.11
2018,10,5,8,0,402.0,110.0,2.0,17.3,258.0,428.06,349.93
2018,10,5,8,15,446.0,121.5,1.9,18.1,306.5,480.97,389.75
2018,10,5,8,30,490.0,133.0,1.8,18.9,355.0,534.26,427.97
2018,10,5,8,45,660.5,106.5,1.7,19.7,438.0,645.92,509.7
2018,10,5,9,0,831.0,80.0,1.6,20.5,521.0,751.55,580.48
2018,10,5,9,15,861.0,77.5,1.55,21.35,564.0,773.97,591.18
2018,10,5,9,30,891.0,75.0,1.5,22.2,607.0,799.81,604.88
2018,10,5,9,45,899.5,77.0,1.4,23.0,639.5,810.9,607.91
2018,10,5,10,0,908.0,79.0,1.3,23.8,672.0,818.75,608.88
2018,10,5,10,15,914.5,80.0,1.4,24.45,697.5,820.56,608.68
2018,10,5,10,30,921.0,81.0,1.5,25.1,723.0,819.0,606.38
2018,10,5,10,45,880.0,101.0,1.65,25.75,727.5,797.1,591.1
2018,10,5,11,0,839.0,121.0,1.8,26.4,732.0,775.99,576.44
2018,10,5,11,15,885.5,102.5,1.95,26.7,755.5,771.54,573.79
2018,10,5,11,30,932.0,84.0,2.1,27.0,779.0,766.53,570.62
2018,10,5,11,45,931.0,85.5,2.2,27.35,781.5,743.4,554.66
2018,10,5,12,0,930.0,87.0,2.3,27.7,784.0,717.31,536.54
2018,10,5,12,15,925.5,88.0,2.4,27.8,777.0,685.66,513.58
2018,10,5,12,30,921.0,89.0,2.5,27.9,770.0,651.55,488.41
2018,10,5,12,45,912.5,90.5,2.55,28.05,755.0,613.31,459.4
2018,10,5,13,0,904.0,92.0,2.6,28.2,740.0,573.26,428.43
2018,10,5,13,15,873.5,100.5,2.65,28.15,711.0,526.92,392.44
2018,10,5,13,30,843.0,109.0,2.7,28.1,682.0,477.89,353.76
2018,10,5,13,45,779.5,124.5,2.75,28.0,637.0,424.9,311.67
2018,10,5,14,0,716.0,140.0,2.8,27.9,592.0,371.9,269.18
2018,10,5,14,15,646.5,147.5,2.95,27.7,538.0,318.3,226.41
2018,10,5,14,30,577.0,155.0,3.1,27.5,484.0,270.74,188.47
2018,10,5,14,45,693.5,116.5,3.25,27.35,483.5,229.87,149.58
2018,10,5,15,0,810.0,78.0,3.4,27.2,483.0,181.6,105.0
2018,10,5,15,15,785.5,75.0,3.4,27.2,437.0,130.98,68.28
2018,10,5,15,30,761.0,72.0,3.4,27.2,391.0,82.57,42.18
2018,10,5,15,45,727.0,68.0,3.55,26.35,342.0,48.31,35.65
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,47.03,34.77
2018,10,5,16,15,632.5,59.5,3.45,24.75,241.5,41.21,29.89
2018,10,5,16,30,572.0,55.0,3.2,24.0,190.0,39.69,28.56
2018,10,5,16,45,471.5,47.0,3.0,23.3,140.0,35.1,24.42
2018,10,5,17,0,371.0,39.0,2.8,22.6,90.0,30.38,19.91
2018,10,5,17,15,259.5,28.0,2.55,21.8,56.0,22.62,11.11
2018,10,5,17,30,148.0,17.0,2.3,21.0,22.0,16.2,0.0
2018,10,5,17,45,74.0,8.5,2.1,20.2,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.45,15.05,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.1,2.0,0.0,0.0
2018,10,6,6,15,121.0,14.0,2.65,15.35,22.0,66.87,0.0
2018,10,6,6,30,221.0,25.0,2.8,15.6,42.0,162.08,95.21
2018,10,6,6,45,336.0,37.0,2.9,15.9,85.0,249.15,196.84
2018,10,6,7,0,451.0,49.0,3.0,16.2,128.0,340.18,276.98
2018,10,6,7,15,534.0,54.5,3.0,16.7,178.0,411.91,338.54
2018,10,6,7,30,617.0,60.0,3.0,17.2,228.0,487.65,400.86
2018,10,6,7,45,683.5,61.0,3.0,17.65,282.0,546.87,448.13
2018,10,6,8,0,750.0,62.0,3.0,18.1,336.0,611.76,497.17
2018,10,6,8,15,781.5,64.5,3.1,18.85,384.5,654.32,526.81
2018,10,6,8,30,813.0,67.0,3.2,19.6,433.0,695.7,554.88
2018,10,6,8,45,836.5,68.5,3.3,20.3,478.0,722.51,571.75
2018,10,6,9,0,860.0,70.0,3.4,21.0,523.0,753.02,591.17
2018,10,6,9,15,874.5,71.5,3.6,21.75,562.0,774.1,603.86
2018,10,6,9,30,889.0,73.0,3.8,22.5,601.0,792.35,614.52
2018,10,6,9,45,899.5,75.0,3.95,23.2,634.5,804.96,621.09
2018,10,6,10,0,910.0,77.0,4.1,23.9,668.0,814.33,625.45
2018,10,6,10,15,918.5,78.5,4.25,24.25,695.0,818.21,626.91
2018,10,6,10,30,927.0,80.0,4.4,24.6,722.0,818.68,626.1
2018,10,6,10,45,932.5,80.5,4.5,24.95,741.0,812.27,620.45
2018,10,6,11,0,938.0,81.0,4.6,25.3,760.0,802.44,612.73
2018,10,6,11,15,941.5,82.0,4.7,25.45,771.5,788.23,602.52
2018,10,6,11,30,945.0,83.0,4.8,25.6,783.0,770.69,590.03
2018,10,6,11,45,946.0,82.5,4.85,25.7,785.5,746.62,572.81
2018,10,6,12,0,947.0,82.0,4.9,25.8,788.0,719.51,553.18
2018,10,6,12,15,946.0,82.5,5.0,25.8,783.0,689.17,530.13
2018,10,6,12,30,945.0,83.0,5.1,25.8,778.0,656.1,504.6
2018,10,6,12,45,940.5,83.5,5.15,25.8,764.0,618.45,474.96
2018,10,6,13,0,936.0,84.0,5.2,25.8,750.0,578.65,443.03
2018,10,6,13,15,929.5,83.5,5.25,25.65,728.0,534.98,407.68
2018,10,6,13,30,923.0,83.0,5.3,25.5,706.0,489.73,370.15
2018,10,6,13,45,913.5,82.0,5.3,25.35,676.5,441.45,329.27
2018,10,6,14,0,904.0,81.0,5.3,25.2,647.0,392.29,286.71
2018,10,6,14,15,891.5,79.5,5.3,25.0,611.0,341.14,241.9
2018,10,6,14,30,879.0,78.0,5.3,24.8,575.0,289.86,196.59
2018,10,6,14,45,861.5,76.0,5.35,24.55,533.0,237.25,150.97
2018,10,6,15,0,844.0,74.0,5.4,24.3,491.0,179.42,103.34
2018,10,6,15,15,820.0,71.0,5.4,24.3,444.5,127.16,65.39
2018,10,6,15,30,796.0,68.0,5.4,24.3,398.0,77.03,39.12
2018,10,6,15,45,761.5,64.5,5.25,23.7,348.0,45.84,33.95
2018,10,6,16,0,727.0,61.0,5.1,23.1,298.0,44.84,33.25
2018,10,6,16,15,667.0,57.0,4.8,22.5,245.5,43.39,32.06
2018,10,6,16,30,607.0,53.0,4.5,21.9,193.0,38.34,27.63
2018,10,6,16,45,515.5,45.5,4.15,21.35,143.5,34.11,23.74
2018,10,6,17,0,424.0,38.0,3.8,20.8,94.0,29.79,19.48
2018,10,6,17,15,278.0,26.5,3.45,20.1,56.5,21.44,9.55
2018,10,6,17,30,132.0,15.0,3.1,19.4,19.0,14.3,0.0
2018,10,6,17,45,66.0,7.5,2.75,18.7,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,12.95,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.0,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,13.85,26.0,94.67,0.0
2018,10,7,6,30,344.0,25.0,2.6,14.7,50.0,219.2,121.04
2018,10,7,6,45,458.0,33.0,2.85,15.6,95.0,307.11,241.86
2018,10,7,7,0,572.0,41.0,3.1,16.5,140.0,391.65,317.67
2018,10,7,7,15,638.0,46.5,3.4,17.2,191.0,457.92,375.21
2018,10,7,7,30,704.0,52.0,3.7,17.9,242.0,526.65,432.17
2018,10,7,7,45,745.5,56.0,4.0,18.65,293.5,579.36,474.23
2018,10,7,8,0,787.0,60.0,4.3,19.4,345.0,632.08,513.91
2018,10,7,8,15,816.0,63.0,4.45,20.15,394.5,674.22,543.69
2018,10,7,8,30,845.0,66.0,4.6,20.9,444.0,709.22,567.42
2018,10,7,8,45,865.5,68.5,4.7,21.65,489.5,741.2,588.23
2018,10,7,9,0,886.0,71.0,4.8,22.4,535.0,770.87,607.04
2018,10,7,9,15,900.5,73.0,4.8,22.95,575.0,792.68,619.9
2018,10,7,9,30,915.0,75.0,4.8,23.5,615.0,811.55,630.6
2018,10,7,9,45,925.5,76.5,4.75,24.05,648.5,823.54,636.09
2018,10,7,10,0,936.0,78.0,4.7,24.6,682.0,832.22,639.33
2018,10,7,10,15,943.0,79.0,4.7,25.0,708.0,834.17,638.62
2018,10,7,10,30,950.0,80.0,4.7,25.4,734.0,832.64,635.65
2018,10,7,10,45,955.0,80.5,4.7,25.8,753.0,825.52,628.93
2018,10,7,11,0,960.0,81.0,4.7,26.2,772.0,814.92,619.96
2018,10,7,11,15,963.0,81.5,4.65,26.5,783.0,799.38,607.66
2018,10,7,11,30,966.0,82.0,4.6,26.8,794.0,780.46,593.16
2018,10,7,11,45,965.5,82.0,4.55,27.1,795.5,755.31,574.41
2018,10,7,12,0,965.0,82.0,4.5,27.4,797.0,727.13,553.16
2018,10,7,12,15,962.0,82.0,4.5,27.55,790.0,694.44,528.04
2018,10,7,12,30,959.0,82.0,4.5,27.7,783.0,659.14,500.62
2018,10,7,12,45,954.0,82.5,4.45,27.8,768.5,620.71,470.39
2018,10,7,13,0,949.0,83.0,4.4,27.9,754.0,580.13,437.95
2018,10,7,13,15,940.5,82.5,4.45,27.9,730.5,534.97,401.76
2018,10,7,13,30,932.0,82.0,4.5,27.9,707.0,488.38,363.63
2018,10,7,13,45,922.0,81.0,4.5,27.9,677.0,439.54,322.72
2018,10,7,14,0,912.0,80.0,4.5,27.9,647.0,389.85,280.21
2018,10,7,14,15,896.5,79.0,4.5,27.75,609.5,337.88,235.45
2018,10,7,14,30,881.0,78.0,4.5,27.6,572.0,286.07,190.48
2018,10,7,14,45,861.0,76.0,4.55,27.45,529.0,232.95,145.28
2018,10,7,15,0,841.0,74.0,4.6,27.3,486.0,174.89,98.51
2018,10,7,15,15,816.5,71.0,4.6,27.3,439.0,122.87,61.91
2018,10,7,15,30,792.0,68.0,4.6,27.3,392.0,73.05,37.35
2018,10,7,15,45,752.5,65.0,4.4,26.65,341.0,46.43,34.03
2018,10,7,16,0,713.0,62.0,4.2,26.0,290.0,45.87,33.71
2018,10,7,16,15,652.0,57.5,3.6,25.05,238.0,40.14,28.91
2018,10,7,16,30,591.0,53.0,3.0,24.1,186.0,38.54,27.52
2018,10,7,16,45,498.5,45.5,2.45,23.15,137.5,34.34,23.7
2018,10,7,17,0,406.0,38.0,1.9,22.2,89.0,30.06,19.48
2018,10,7,17,15,256.5,25.5,1.7,21.4,52.5,20.72,7.93
2018,10,7,17,30,107.0,13.0,1.5,20.6,16.0,12.39,0.0
2018,10,7,17,45,53.5,6.5,1.35,19.8,8.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.05,15.1,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.0,15.1,2.0,0.0,0.0
2018,10,8,6,15,176.0,13.5,1.05,15.8,24.5,89.74,0.0
2018,10,8,6,30,329.0,24.0,1.1,16.5,47.0,208.74,102.71
2018,10,8,6,45,445.5,31.5,1.1,17.25,90.5,297.36,229.84
2018,10,8,7,0,562.0,39.0,1.1,18.0,134.0,381.98,303.92
2018,10,8,7,15,628.5,44.5,1.15,18.8,184.5,447.74,358.81
2018,10,8,7,30,695.0,50.0,1.2,19.6,235.0,516.12,412.91
2018,10,8,7,45,671.0,63.0,1.3,20.4,271.5,539.7,430.51
2018,10,8,8,0,647.0,76.0,1.4,21.2,308.0,556.29,441.97
2018,10,8,8,15,672.5,84.0,1.55,22.05,354.5,598.13,471.96
2018,10,8,8,30,698.0,92.0,1.7,22.9,401.0,638.74,499.47
2018,10,8,8,45,786.0,79.0,1.85,23.7,460.5,696.74,538.77
2018,10,8,9,0,874.0,66.0,2.0,24.5,520.0,752.22,575.25
2018,10,8,9,15,887.0,68.5,2.0,25.0,559.0,773.31,586.81
2018,10,8,9,30,900.0,71.0,2.0,25.5,598.0,791.46,596.59
2018,10,8,9,45,910.5,71.5,2.0,25.95,630.5,802.21,601.47
2018,10,8,10,0,921.0,72.0,2.0,26.4,663.0,809.74,604.31
2018,10,8,10,15,928.5,73.0,2.0,26.75,689.0,812.14,604.07
2018,10,8,10,30,936.0,74.0,2.0,27.1,715.0,811.13,601.72
2018,10,8,10,45,940.5,75.0,2.0,27.45,733.5,804.34,595.67
2018,10,8,11,0,945.0,76.0,2.0,27.8,752.0,794.12,587.51
2018,10,8,11,15,947.5,76.5,2.05,28.1,762.5,778.49,576.39
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,759.57,563.16
2018,10,8,11,45,950.5,77.0,2.1,28.65,775.0,735.54,546.31
2018,10,8,12,0,951.0,77.0,2.1,28.9,777.0,708.47,526.88
2018,10,8,12,15,949.0,77.5,2.15,29.05,771.0,677.39,504.02
2018,10,8,12,30,947.0,78.0,2.2,29.2,765.0,643.65,478.85
2018,10,8,12,45,943.0,77.5,2.2,29.35,750.5,605.34,449.68
2018,10,8,13,0,939.0,77.0,2.2,29.5,736.0,564.86,418.3
2018,10,8,13,15,933.0,76.5,2.25,29.5,714.5,521.43,384.41
2018,10,8,13,30,927.0,76.0,2.3,29.5,693.0,476.38,348.33
2018,10,8,13,45,918.0,75.0,2.3,29.5,663.5,428.28,308.87
2018,10,8,14,0,909.0,74.0,2.3,29.5,634.0,379.26,267.71
2018,10,8,14,15,896.5,72.5,2.3,29.35,598.0,328.07,224.31
2018,10,8,14,30,884.0,71.0,2.3,29.2,562.0,276.76,180.42
2018,10,8,14,45,866.5,69.0,2.35,29.0,520.0,224.18,136.37
2018,10,8,15,0,849.0,67.0,2.4,28.8,478.0,172.45,95.37
2018,10,8,15,15,825.5,64.0,2.4,28.8,431.5,120.51,59.92
2018,10,8,15,30,802.0,61.0,2.4,28.8,385.0,64.06,31.67
2018,10,8,15,45,766.5,58.5,2.4,28.05,335.5,41.49,29.65
2018,10,8,16,0,731.0,56.0,2.4,27.3,286.0,41.1,29.47
2018,10,8,16,15,677.0,51.5,2.1,26.3,235.0,39.04,27.81
2018,10,8,16,30,623.0,47.0,1.8,25.3,184.0,37.0,26.04
2018,10,8,16,45,491.0,41.5,1.45,24.25,132.0,31.05,20.76
2018,10,8,17,0,359.0,36.0,1.1,23.2,80.0,28.39,17.9
2018,10,8,17,15,221.5,24.0,1.05,22.45,47.0,19.48,5.71
